Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,13.5817469925,0.59967627033,0.0,0.412387061741,1.91011974705,2.3935639134,18.3004258847,18.3004258847
 01/02  02:00:00,13.5645174146,0.544727500148,0.0,0.450106254,1.91011974705,2.3935639134,16.5809853886,16.5809853886
 01/02  03:00:00,14.1770850851,1.13123129486,0.0,0.476170129793,1.91011974705,2.3935639134,30.2759765929,30.2759765929
 01/02  04:00:00,14.0600632905,0.990437313798,0.0,0.499942316286,1.91011974705,2.3935639134,25.5194915357,25.5194915357
 01/02  05:00:00,14.6642864839,1.5597842859,0.0,0.534818537573,1.91011974705,2.3935639134,39.2696305872,39.2696305872
 01/02  06:00:00,14.5019401588,1.3558226865,0.0,0.576433811818,1.91011974705,2.3935639134,33.2594955584,33.2594955584
 01/02  07:00:00,27.4171790893,12.2696987169,0.0,2.57779671196,1.91011974705,2.3935639134,325.49653721,325.49653721
 01/02  08:00:00,31.0179093915,12.2696987169,0.0,2.18760385955,7.6404789882,4.7871278268,278.32840171,278.32840171
 01/02  09:00:00,41.6229221646,12.2696987169,0.0,1.87455228033,19.1011974705,8.3774736969,249.787239671,249.787239671
 01/02  10:00:00,58.9630637038,12.2696987169,0.0,1.54017192971,34.3821554469,10.7710376103,216.025678994,216.025678994
 01/02  11:00:00,58.8124483928,12.2696987169,0.0,1.38955661865,34.3821554469,10.7710376103,200.362256569,200.362256569
 01/02  12:00:00,58.6113922873,12.2696987169,0.0,1.18850051314,34.3821554469,10.7710376103,180.647206986,180.647206986
 01/02  13:00:00,58.2958093386,12.2696987169,0.0,0.872917564468,34.3821554469,10.7710376103,165.183876514,165.183876514
 01/02  14:00:00,58.2977330529,12.2696987169,0.0,0.874841278796,34.3821554469,10.7710376103,157.198246717,157.198246717
 01/02  15:00:00,58.4068121509,12.2696987169,0.0,0.98392037679,34.3821554469,10.7710376103,153.501749386,153.501749386
 01/02  16:00:00,58.4355664866,12.2696987169,0.0,1.01267471249,34.3821554469,10.7710376103,149.832978254,149.832978254
 01/02  17:00:00,62.7496978551,12.2696987169,0.0,1.193806081,34.3821554469,10.7710376103,160.60876318,160.60876318
 01/02  18:00:00,67.0316058744,12.2696987169,0.0,1.34271410031,34.3821554469,10.7710376103,171.29213944,171.29213944
 01/02  19:00:00,54.4106482183,12.2696987169,0.0,1.37925688315,22.9214369646,9.5742556536,174.74513049,174.74513049
 01/02  20:00:00,54.4721626726,12.2696987169,0.0,1.4407713375,22.9214369646,9.5742556536,182.850480913,182.850480913
 01/02  21:00:00,49.5029828402,12.2696987169,0.0,1.4886129559,19.1011974705,8.3774736969,189.85363775,189.85363775
 01/02  22:00:00,20.7120178353,0.017754701192,0.0,0.000656319114214,7.6404789882,4.7871278268,0.51121509023,0.51121509023
 01/02  23:00:00,13.0504747917,0.307714835283,0.0,0.173076296006,1.91011974705,2.3935639134,9.17932799813,9.17932799813
 01/02  24:00:00,13.4055097796,0.498851447143,0.0,0.336974671972,1.91011974705,2.3935639134,15.1457935303,15.1457935303
 01/03  01:00:00,13.5467313932,0.568264157402,0.0,0.40878357537,1.91011974705,2.3935639134,17.3302357153,17.3302357153
 01/03  02:00:00,13.6836329641,0.657715362013,0.0,0.456233941611,1.91011974705,2.3935639134,20.1288031159,20.1288031159
 01/03  03:00:00,14.0983753568,1.02873905701,0.0,0.499952639306,1.91011974705,2.3935639134,27.3463631817,27.3463631817
 01/03  04:00:00,14.4952599205,1.40268292655,0.0,0.522893333513,1.91011974705,2.3935639134,34.9697175653,34.9697175653
 01/03  05:00:00,14.3560131731,1.24607189972,0.0,0.540257612912,1.91011974705,2.3935639134,31.8638055149,31.8638055149
 01/03  06:00:00,14.6430107222,1.52061534831,0.0,0.552711713459,1.91011974705,2.3935639134,37.4734146135,37.4734146135
 01/03  07:00:00,27.3379025178,12.2696987169,0.0,2.49852014046,1.91011974705,2.3935639134,308.563434965,308.563434965
 01/03  08:00:00,30.887657639,12.2696987169,0.0,2.05735210705,7.6404789882,4.7871278268,259.416405625,259.416405625
 01/03  09:00:00,41.5895465682,12.2696987169,0.0,1.8411766839,19.1011974705,8.3774736969,235.319389039,235.319389039
 01/03  10:00:00,59.1227695,12.2696987169,0.0,1.69987772585,34.3821554469,10.7710376103,210.125866752,210.125866752
 01/03  11:00:00,59.0810455804,12.2696987169,0.0,1.65815380625,34.3821554469,10.7710376103,206.220669435,206.220669435
 01/03  12:00:00,59.0293272164,12.2696987169,0.0,1.60643544224,34.3821554469,10.7710376103,199.048218648,199.048218648
 01/03  13:00:00,58.9899363419,12.2696987169,0.0,1.56704456781,34.3821554469,10.7710376103,195.255747905,195.255747905
 01/03  14:00:00,58.9726952798,12.2696987169,0.0,1.54980350566,34.3821554469,10.7710376103,192.506864144,192.506864144
 01/03  15:00:00,58.9713441574,12.2696987169,0.0,1.5484523833,34.3821554469,10.7710376103,190.421518368,190.421518368
 01/03  16:00:00,58.98218476,12.2696987169,0.0,1.55929298586,34.3821554469,10.7710376103,187.991495728,187.991495728
 01/03  17:00:00,63.1853676325,12.2696987169,0.0,1.62947585843,34.3821554469,10.7710376103,196.32416163,196.32416163
 01/03  18:00:00,67.3968062184,12.2696987169,0.0,1.70791444424,34.3821554469,10.7710376103,208.614638457,208.614638457
 01/03  19:00:00,54.8041590845,12.2696987169,0.0,1.77276774934,22.9214369646,9.5742556536,220.199547551,220.199547551
 01/03  20:00:00,54.8718488749,12.2696987169,0.0,1.84045753983,22.9214369646,9.5742556536,230.096605881,230.096605881
 01/03  21:00:00,49.8805832079,12.2696987169,0.0,1.86621332358,19.1011974705,8.3774736969,233.973792697,233.973792697
 01/03  22:00:00,20.9172180454,0.144549621063,0.0,0.0790616093483,7.6404789882,4.7871278268,4.29267561173,4.29267561173
 01/03  23:00:00,13.5463052729,0.591703235804,0.0,0.384918376629,1.91011974705,2.3935639134,18.0066766347,18.0066766347
 01/03  24:00:00,13.9317512604,0.831186394918,0.0,0.530881205018,1.91011974705,2.3935639134,23.8753543854,23.8753543854
 01/04  01:00:00,14.6720947208,1.49024448443,0.0,0.612166575901,1.91011974705,2.3935639134,38.2479231652,38.2479231652
 01/04  02:00:00,14.8353606685,1.60424087725,0.0,0.66143613084,1.91011974705,2.3935639134,39.9858761289,39.9858761289
 01/04  03:00:00,15.2322014961,1.96225342966,0.0,0.70026440594,1.91011974705,2.3935639134,48.2161389894,48.2161389894
 01/04  04:00:00,15.2586779979,1.95549386012,0.0,0.733500477302,1.91011974705,2.3935639134,47.4961020493,47.4961020493
 01/04  05:00:00,15.684696402,2.33921490944,0.0,0.775797832106,1.91011974705,2.3935639134,56.4226653651,56.4226653651
 01/04  06:00:00,15.63368588,2.26035344649,0.0,0.803648773087,1.91011974705,2.3935639134,54.2386005284,54.2386005284
 01/04  07:00:00,27.4647020271,12.2696987169,0.0,2.62531964974,1.91011974705,2.3935639134,343.430927613,343.430927613
 01/04  08:00:00,31.419334133,12.2696987169,0.0,2.58902860112,7.6404789882,4.7871278268,324.580390046,324.580390046
 01/04  09:00:00,41.907631958,12.2696987169,0.0,2.15926207364,19.1011974705,8.3774736969,290.665529908,290.665529908
 01/04  10:00:00,58.954054728,12.2696987169,0.0,1.53116295385,34.3821554469,10.7710376103,251.737567372,251.737567372
 01/04  11:00:00,58.6094268565,12.2696987169,0.0,1.18653508235,34.3821554469,10.7710376103,234.651897124,234.651897124
 01/04  12:00:00,58.7703443538,12.2696987169,0.0,1.34745257972,34.3821554469,10.7710376103,222.00608797,222.00608797
 01/04  13:00:00,58.959579972,12.2696987169,0.0,1.53668819793,34.3821554469,10.7710376103,216.072510005,216.072510005
 01/04  14:00:00,58.8492171785,12.2696987169,0.0,1.42632540435,34.3821554469,10.7710376103,209.580333893,209.580333893
 01/04  15:00:00,58.9647139763,12.2696987169,0.0,1.54182220223,34.3821554469,10.7710376103,208.0239317,208.0239317
 01/04  16:00:00,59.04946384,12.2696987169,0.0,1.62657206586,34.3821554469,10.7710376103,205.792076481,205.792076481
 01/04  17:00:00,63.2715294917,12.2696987169,0.0,1.71563771758,34.3821554469,10.7710376103,214.154480009,214.154480009
 01/04  18:00:00,67.4928741904,12.2696987169,0.0,1.80398241625,34.3821554469,10.7710376103,226.692233383,226.692233383
 01/04  19:00:00,54.8977680499,12.2696987169,0.0,1.86637671476,22.9214369646,9.5742556536,236.659084494,236.659084494
 01/04  20:00:00,54.970825143,12.2696987169,0.0,1.93943380792,22.9214369646,9.5742556536,247.431638764,247.431638764
 01/04  21:00:00,49.9917994875,12.2696987169,0.0,1.97742960321,19.1011974705,8.3774736969,253.002718713,253.002718713
 01/04  22:00:00,21.0078863561,0.204044452941,0.0,0.110235088165,7.6404789882,4.7871278268,6.11388990628,6.11388990628
 01/04  23:00:00,13.6594688339,0.6586594097,0.0,0.431125763744,1.91011974705,2.3935639134,20.0484582669,20.0484582669
 01/04  24:00:00,14.3567572929,1.2204423064,0.0,0.566631326013,1.91011974705,2.3935639134,32.5744091305,32.5744091305
 01/05  01:00:00,15.0542382607,1.84205985147,0.0,0.642494748814,1.91011974705,2.3935639134,45.2924320827,45.2924320827
 01/05  02:00:00,15.0791003432,1.81091837453,0.0,0.698498308251,1.91011974705,2.3935639134,45.3153909175,45.3153909175
 01/05  03:00:00,15.6578253786,2.34368097664,0.0,0.744460741475,1.91011974705,2.3935639134,55.8653997562,55.8653997562
 01/05  04:00:00,15.4573767286,2.11701896215,0.0,0.770674106005,1.91011974705,2.3935639134,52.0956413256,52.0956413256
 01/05  05:00:00,15.9713300048,2.617973064,0.0,0.783673280395,1.91011974705,2.3935639134,61.6357098956,61.6357098956
 01/05  06:00:00,15.6452008598,2.27347356629,0.0,0.802043633097,1.91011974705,2.3935639134,55.5018544145,55.5018544145
 01/05  07:00:00,27.4647020271,12.2696987169,0.0,2.62531964974,1.91011974705,2.3935639134,343.367427095,343.367427095
 01/05  08:00:00,31.3329325706,12.2696987169,0.0,2.50262703869,7.6404789882,4.7871278268,312.12145186,312.12145186
 01/05  09:00:00,41.8177255222,12.2696987169,0.0,2.0693556379,19.1011974705,8.3774736969,273.898143234,273.898143234
 01/05  10:00:00,58.86106523,12.2696987169,0.0,1.4381734559,34.3821554469,10.7710376103,230.214093037,230.214093037
 01/05  11:00:00,58.5875366683,12.2696987169,0.0,1.16464489419,34.3821554469,10.7710376103,207.482295898,207.482295898
 01/05  12:00:00,58.2591742284,12.2696987169,0.0,0.836282454291,34.3821554469,10.7710376103,182.223823896,182.223823896
 01/05  13:00:00,58.4862235615,12.2696987169,0.0,1.06333178742,34.3821554469,10.7710376103,170.92390913,170.92390913
 01/05  14:00:00,58.4861272331,12.2696987169,0.0,1.06323545895,34.3821554469,10.7710376103,161.443545574,161.443545574
 01/05  15:00:00,58.3183654318,12.2696987169,0.0,0.895473657642,34.3821554469,10.7710376103,152.518079103,152.518079103
 01/05  16:00:00,58.4579356466,12.2696987169,0.0,1.03504387252,34.3821554469,10.7710376103,147.51241653,147.51241653
 01/05  17:00:00,62.7507876974,12.2696987169,0.0,1.19489592328,34.3821554469,10.7710376103,152.452893165,152.452893165
 01/05  18:00:00,66.9503987386,12.2696987169,0.0,1.26150696444,34.3821554469,10.7710376103,157.06779741,157.06779741
 01/05  19:00:00,54.309156495,12.2696987169,0.0,1.27776515992,22.9214369646,9.5742556536,158.678778449,158.678778449
 01/05  20:00:00,54.3330557669,12.2696987169,0.0,1.30166443183,22.9214369646,9.5742556536,162.039574151,162.039574151
 01/05  21:00:00,49.3233558409,12.2696987169,0.0,1.30898595657,19.1011974705,8.3774736969,163.589648568,163.589648568
 01/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/05  23:00:00,12.6507489125,0.0463549768047,0.0,0.0347102752576,1.91011974705,2.3935639134,1.1781165888,1.1781165888
 01/05  24:00:00,13.0204156948,0.281576127389,0.0,0.169155906989,1.91011974705,2.3935639134,8.42312796596,8.42312796596
 01/06  01:00:00,13.1260788558,0.315932808371,0.0,0.240462386979,1.91011974705,2.3935639134,9.4378628768,9.4378628768
 01/06  02:00:00,13.2785098017,0.428237397984,0.0,0.280588743266,1.91011974705,2.3935639134,13.01217205,13.01217205
 01/06  03:00:00,13.261296524,0.388829049086,0.0,0.302783814454,1.91011974705,2.3935639134,11.712185559,11.712185559
 01/06  04:00:00,13.3791605781,0.487128422555,0.0,0.322348495082,1.91011974705,2.3935639134,14.8701632138,14.8701632138
 01/06  05:00:00,13.3419000928,0.430716626973,0.0,0.341499805378,1.91011974705,2.3935639134,13.0224742584,13.0224742584
 01/06  06:00:00,13.4636060964,0.535660227669,0.0,0.3582622083,1.91011974705,2.3935639134,16.4007310547,16.4007310547
 01/06  07:00:00,26.9932269279,12.2696987169,0.0,2.15384455051,1.91011974705,2.3935639134,260.270545121,260.270545121
 01/06  08:00:00,30.4782532652,12.2696987169,0.0,1.64794773332,7.6404789882,4.7871278268,205.184021194,205.184021194
 01/06  09:00:00,41.0731787756,12.2696987169,0.0,1.32480889126,19.1011974705,8.3774736969,182.071914226,182.071914226
 01/06  10:00:00,58.358602122,12.2696987169,0.0,0.935710347888,34.3821554469,10.7710376103,153.836352817,153.836352817
 01/06  11:00:00,58.2002396625,12.2696987169,0.0,0.777347888383,34.3821554469,10.7710376103,144.02977802,144.02977802
 01/06  12:00:00,58.0194093383,12.2696987169,0.0,0.596517564189,34.3821554469,10.7710376103,130.35348062,130.35348062
 01/06  13:00:00,57.843158407,12.2696987169,0.0,0.420266632914,34.3821554469,10.7710376103,122.524130157,122.524130157
 01/06  14:00:00,57.8274424555,12.2696987169,0.0,0.404550681417,34.3821554469,10.7710376103,117.948177669,117.948177669
 01/06  15:00:00,57.7413338727,12.2696987169,0.0,0.318442098534,34.3821554469,10.7710376103,113.001817018,113.001817018
 01/06  16:00:00,57.8639192597,12.2696987169,0.0,0.441027485542,34.3821554469,10.7710376103,108.171055283,108.171055283
 01/06  17:00:00,62.2644337083,12.2696987169,0.0,0.708541934146,34.3821554469,10.7710376103,111.255092331,111.255092331
 01/06  18:00:00,66.5442390724,12.2696987169,0.0,0.855347298239,34.3821554469,10.7710376103,116.966396269,116.966396269
 01/06  19:00:00,53.9668160861,12.2696987169,0.0,0.935424750968,22.9214369646,9.5742556536,124.434534077,124.434534077
 01/06  20:00:00,54.0431236647,12.2696987169,0.0,1.01173232954,22.9214369646,9.5742556536,133.685478621,133.685478621
 01/06  21:00:00,49.060934494,12.2696987169,0.0,1.04656460963,19.1011974705,8.3774736969,137.9869013,137.9869013
 01/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  24:00:00,12.5918505047,0.0156574945474,0.0,0.00650934970436,1.91011974705,2.3935639134,0.36729186684,0.36729186684
 01/07  01:00:00,12.188109082,0.136909137919,0.0,0.0799072620038,1.91011974705,1.79517293505,3.90837673636,3.90837673636
 01/07  02:00:00,12.3196268601,0.206972736659,0.0,0.141361441377,1.91011974705,1.79517293505,6.10967927821,6.10967927821
 01/07  03:00:00,12.4317230921,0.282061067544,0.0,0.178369342439,1.91011974705,1.79517293505,8.42694605757,8.42694605757
 01/07  04:00:00,12.4861137901,0.307362597403,0.0,0.207458510638,1.91011974705,1.79517293505,9.22868381175,9.22868381175
 01/07  05:00:00,12.5923019439,0.377494487798,0.0,0.243514773999,1.91011974705,1.79517293505,11.3982285366,11.3982285366
 01/07  06:00:00,12.6545593827,0.405945602019,0.0,0.277321098559,1.91011974705,1.79517293505,12.3064885663,12.3064885663
 01/07  07:00:00,26.3484229748,12.2696987169,0.0,2.10743157578,1.91011974705,1.79517293505,264.483550748,264.483550748
 01/07  08:00:00,25.5110289369,12.2696987169,0.0,1.69774485578,3.8202394941,3.5903458701,220.13223862,220.13223862
 01/07  09:00:00,31.1528706715,12.2696987169,0.0,1.43854368877,11.4607184823,5.9839097835,205.538750309,205.538750309
 01/07  10:00:00,45.9631752302,12.2696987169,0.0,1.1977838951,22.9214369646,9.5742556536,192.32257674,192.32257674
 01/07  11:00:00,58.335027181,12.2696987169,0.0,0.912135406879,34.3821554469,10.7710376103,179.279608793,179.279608793
 01/07  12:00:00,58.2425483221,12.2696987169,0.0,0.819656547971,34.3821554469,10.7710376103,162.927053399,162.927053399
 01/07  13:00:00,58.1532065245,12.2696987169,0.0,0.730314750431,34.3821554469,10.7710376103,154.685688168,154.685688168
 01/07  14:00:00,58.1381436932,12.2696987169,0.0,0.715251919058,34.3821554469,10.7710376103,152.704210223,152.704210223
 01/07  15:00:00,58.0428825072,12.2696987169,0.0,0.619990733123,34.3821554469,10.7710376103,151.87801998,151.87801998
 01/07  16:00:00,58.2558013973,12.2696987169,0.0,0.832909623202,34.3821554469,10.7710376103,157.961094023,157.961094023
 01/07  17:00:00,61.3316834836,12.2696987169,0.0,1.15345837616,34.3821554469,10.7710376103,172.708976266,172.708976266
 01/07  18:00:00,67.0857320873,12.2696987169,0.0,1.39684031321,34.3821554469,10.7710376103,191.718110119,191.718110119
 01/07  19:00:00,49.5872571805,12.2696987169,0.0,1.57288729615,19.1011974705,8.3774736969,216.649916586,216.649916586
 01/07  20:00:00,39.6198317151,12.2696987169,0.0,1.63950473237,11.4607184823,5.9839097835,225.750966498,225.750966498
 01/07  21:00:00,39.6823434402,12.2696987169,0.0,1.70201645748,11.4607184823,5.9839097835,232.857455482,232.857455482
 01/07  22:00:00,29.6876960303,12.2696987169,0.0,1.74141194914,3.8202394941,3.5903458701,240.420180654,240.420180654
 01/07  23:00:00,12.1072645296,0.119435565715,0.0,0.0165362817635,1.91011974705,1.79517293505,3.57214042754,3.57214042754
 01/07  24:00:00,12.603922997,0.406904817505,0.0,0.225725497434,1.91011974705,1.79517293505,12.283708682,12.283708682
 01/08  01:00:00,12.8082274415,0.513992306832,0.0,0.322942452531,1.91011974705,1.79517293505,15.6032600553,15.6032600553
 01/08  02:00:00,12.9065179559,0.555889847906,0.0,0.379335425908,1.91011974705,1.79517293505,16.9617627725,16.9617627725
 01/08  03:00:00,13.4122406385,0.995739704169,0.0,0.44520825226,1.91011974705,1.79517293505,26.7173343023,26.7173343023
 01/08  04:00:00,13.7739626921,1.31566802023,0.0,0.487001989738,1.91011974705,1.79517293505,32.9385164159,32.9385164159
 01/08  05:00:00,13.8287772115,1.3453360688,0.0,0.512148460639,1.91011974705,1.79517293505,34.3054867387,34.3054867387
 01/08  06:00:00,14.2480700603,1.7251931109,0.0,0.551584267269,1.91011974705,1.79517293505,41.463174072,41.463174072
 01/08  07:00:00,14.322903518,1.74251922594,0.0,0.609091609951,1.91011974705,1.79517293505,43.165462634,43.165462634
 01/08  08:00:00,10.6884162275,2.2173670772,0.0,0.632756468173,1.91011974705,1.79517293505,52.1041074939,52.1041074939
 01/08  09:00:00,22.1177586706,12.2696987169,0.0,2.43747458945,3.8202394941,3.5903458701,331.454755944,331.454755944
 01/08  10:00:00,21.325003345,12.2696987169,0.0,1.64471926388,3.8202394941,3.5903458701,285.255089272,285.255089272
 01/08  11:00:00,35.9676584921,12.2696987169,0.0,1.2363100586,15.2809579764,7.1806917402,245.225981551,245.225981551
 01/08  12:00:00,35.6706123924,12.2696987169,0.0,0.939263958899,15.2809579764,7.1806917402,222.87648873,222.87648873
 01/08  13:00:00,45.4531077779,12.2696987169,0.0,0.687716442805,22.9214369646,9.5742556536,199.233525826,199.233525826
 01/08  14:00:00,45.3670696416,12.2696987169,0.0,0.60167830649,22.9214369646,9.5742556536,190.04680425,190.04680425
 01/08  15:00:00,45.4211394492,12.2696987169,0.0,0.655748114123,22.9214369646,9.5742556536,184.253257878,184.253257878
 01/08  16:00:00,45.5886300082,12.2696987169,0.0,0.823238673122,22.9214369646,9.5742556536,190.375559032,190.375559032
 01/08  17:00:00,48.6359342713,12.2696987169,0.0,1.11520960282,22.9214369646,9.5742556536,191.27545743,191.27545743
 01/08  18:00:00,43.6453761087,12.2696987169,0.0,0.648027675202,15.2809579764,7.1806917402,224.014167442,224.014167442
 01/08  19:00:00,33.7135888641,12.2696987169,0.0,0.750283332189,7.6404789882,4.7871278268,232.301034099,232.301034099
 01/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  21:00:00,12.2374747845,0.221280515606,0.0,0.0449015868004,1.91011974705,1.79517293505,6.66600947724,6.66600947724
 01/08  22:00:00,12.524468495,0.378136924583,0.0,0.175038888348,1.91011974705,1.79517293505,11.4114519285,11.4114519285
 01/08  23:00:00,12.6336032082,0.425494761028,0.0,0.236815765122,1.91011974705,1.79517293505,12.920194991,12.920194991
 01/08  24:00:00,12.7573539897,0.505684771767,0.0,0.28037653582,1.91011974705,1.79517293505,15.3951040878,15.3951040878
 01/09  01:00:00,13.3999093272,0.513802006828,0.0,0.316423659902,1.91011974705,2.3935639134,15.6893388876,15.6893388876
 01/09  02:00:00,13.6134024458,0.694356846818,0.0,0.349361938557,1.91011974705,2.3935639134,19.8994115129,19.8994115129
 01/09  03:00:00,13.8438590462,0.90702707707,0.0,0.367148308659,1.91011974705,2.3935639134,23.8006254883,23.8006254883
 01/09  04:00:00,13.9862276796,1.04034843095,0.0,0.376195588235,1.91011974705,2.3935639134,26.6687337931,26.6687337931
 01/09  05:00:00,14.0673958108,1.10658605265,0.0,0.39112609774,1.91011974705,2.3935639134,27.8056746542,27.8056746542
 01/09  06:00:00,14.1869225046,1.1968924827,0.0,0.420346361455,1.91011974705,2.3935639134,30.233104069,30.233104069
 01/09  07:00:00,27.2071279514,12.2696987169,0.0,2.367745574,1.91011974705,2.3935639134,300.126998797,300.126998797
 01/09  08:00:00,30.7701082423,12.2696987169,0.0,1.93980271041,7.6404789882,4.7871278268,258.931432631,258.931432631
 01/09  09:00:00,41.2485908943,12.2696987169,0.0,1.50022101001,19.1011974705,8.3774736969,233.595468834,233.595468834
 01/09  10:00:00,58.4898618306,12.2696987169,0.0,1.06697005643,34.3821554469,10.7710376103,195.656462442,195.656462442
 01/09  11:00:00,58.1647155248,12.2696987169,0.0,0.741823750686,34.3821554469,10.7710376103,174.836273535,174.836273535
 01/09  12:00:00,57.8960156735,12.2696987169,0.0,0.473123899338,34.3821554469,10.7710376103,155.999534554,155.999534554
 01/09  13:00:00,57.7417298313,12.2696987169,0.0,0.318838057215,34.3821554469,10.7710376103,145.500636426,145.500636426
 01/09  14:00:00,57.7697421415,12.2696987169,0.0,0.346850367384,34.3821554469,10.7710376103,139.12477307,139.12477307
 01/09  15:00:00,57.8153713979,12.2696987169,0.0,0.392479623798,34.3821554469,10.7710376103,135.06488504,135.06488504
 01/09  16:00:00,58.0657760903,12.2696987169,0.0,0.642884316219,34.3821554469,10.7710376103,133.061379186,133.061379186
 01/09  17:00:00,61.0494115799,12.2696987169,0.0,0.871186472433,34.3821554469,10.7710376103,136.997162088,136.997162088
 01/09  18:00:00,66.6761122409,12.2696987169,0.0,0.987220466769,34.3821554469,10.7710376103,140.908815946,140.908815946
 01/09  19:00:00,54.074290896,12.2696987169,0.0,1.04289956086,22.9214369646,9.5742556536,145.398753687,145.398753687
 01/09  20:00:00,54.1428844761,12.2696987169,0.0,1.11149314098,22.9214369646,9.5742556536,153.238382314,153.238382314
 01/09  21:00:00,49.1737034313,12.2696987169,0.0,1.15933354698,19.1011974705,8.3774736969,159.05016975,159.05016975
 01/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/09  23:00:00,12.5977465046,0.026416352231,0.0,0.00164649190037,1.91011974705,2.3935639134,0.741183098108,0.741183098108
 01/09  24:00:00,12.9094057683,0.247222177089,0.0,0.0924999307747,1.91011974705,2.3935639134,7.38392529894,7.38392529894
 01/10  01:00:00,13.0264510613,0.29390742315,0.0,0.162859977744,1.91011974705,2.3935639134,8.76416406566,8.76416406566
 01/10  02:00:00,13.1267096032,0.353315729991,0.0,0.203710212727,1.91011974705,2.3935639134,10.6944489168,10.6944489168
 01/10  03:00:00,13.1904218267,0.383494039412,0.0,0.237244126876,1.91011974705,2.3935639134,11.550794144,11.550794144
 01/10  04:00:00,13.2551138754,0.427705827889,0.0,0.257724387022,1.91011974705,2.3935639134,13.0354920636,13.0354920636
 01/10  05:00:00,13.2783384951,0.432628383124,0.0,0.276026451553,1.91011974705,2.3935639134,13.0821680072,13.0821680072
 01/10  06:00:00,13.3271893277,0.467708450598,0.0,0.289797216694,1.91011974705,2.3935639134,14.2952093474,14.2952093474
 01/10  07:00:00,26.922566377,12.2696987169,0.0,2.08318399966,1.91011974705,2.3935639134,264.819277831,264.819277831
 01/10  08:00:00,30.4572940886,12.2696987169,0.0,1.62698855669,7.6404789882,4.7871278268,209.966384436,209.966384436
 01/10  09:00:00,41.1847237663,12.2696987169,0.0,1.43635388194,19.1011974705,8.3774736969,185.747784749,185.747784749
 01/10  10:00:00,58.6758971883,12.2696987169,0.0,1.25300541414,34.3821554469,10.7710376103,157.122101958,157.122101958
 01/10  11:00:00,58.5431411982,12.2696987169,0.0,1.12024942407,34.3821554469,10.7710376103,144.777317766,144.777317766
 01/10  12:00:00,58.2752648743,12.2696987169,0.0,0.85237310023,34.3821554469,10.7710376103,129.709584948,129.709584948
 01/10  13:00:00,58.1614880343,12.2696987169,0.0,0.738596260137,34.3821554469,10.7710376103,121.45807393,121.45807393
 01/10  14:00:00,58.2633013477,12.2696987169,0.0,0.840409573544,34.3821554469,10.7710376103,117.730783633,117.730783633
 01/10  15:00:00,58.3202117439,12.2696987169,0.0,0.897319969772,34.3821554469,10.7710376103,114.953817551,114.953817551
 01/10  16:00:00,58.2779434527,12.2696987169,0.0,0.855051678587,34.3821554469,10.7710376103,109.691069,109.691069
 01/10  17:00:00,61.0859232378,12.2696987169,0.0,0.907698130398,34.3821554469,10.7710376103,111.178183455,111.178183455
 01/10  18:00:00,66.6459197837,12.2696987169,0.0,0.957028009565,34.3821554469,10.7710376103,115.719710381,115.719710381
 01/10  19:00:00,54.0155653065,12.2696987169,0.0,0.984173971406,22.9214369646,9.5742556536,120.465128228,120.465128228
 01/10  20:00:00,54.0610278834,12.2696987169,0.0,1.02963654828,22.9214369646,9.5742556536,127.257640827,127.257640827
 01/10  21:00:00,49.063287297,12.2696987169,0.0,1.04891741263,19.1011974705,8.3774736969,130.522551154,130.522551154
 01/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  24:00:00,12.5792414163,0.00357071875509,0.0,0.00598703708604,1.91011974705,2.3935639134,0.0,0.0
 01/11  01:00:00,12.6934817338,0.0542757844012,0.0,0.0695222889848,1.91011974705,2.3935639134,1.31785929808,1.31785929808
 01/11  02:00:00,12.8000091458,0.11153901844,0.0,0.118786466866,1.91011974705,2.3935639134,3.08918646898,3.08918646898
 01/11  03:00:00,12.9250154228,0.200854038601,0.0,0.1544777237,1.91011974705,2.3935639134,5.90276968351,5.90276968351
 01/11  04:00:00,12.9644917271,0.217356968395,0.0,0.177451098298,1.91011974705,2.3935639134,6.39450785066,6.39450785066
 01/11  05:00:00,13.0459672753,0.279513915933,0.0,0.196769698943,1.91011974705,2.3935639134,8.37582753282,8.37582753282
 01/11  06:00:00,13.0474260223,0.264100442866,0.0,0.213641918958,1.91011974705,2.3935639134,7.84189043552,7.84189043552
 01/11  07:00:00,26.7344059792,12.2696987169,0.0,1.89502360182,1.91011974705,2.3935639134,230.534899977,230.534899977
 01/11  08:00:00,30.287995602,12.2696987169,0.0,1.45769007013,7.6404789882,4.7871278268,178.706981566,178.706981566
 01/11  09:00:00,41.0351179984,12.2696987169,0.0,1.28674811409,19.1011974705,8.3774736969,157.988269367,157.988269367
 01/11  10:00:00,58.5405613215,12.2696987169,0.0,1.11766954738,34.3821554469,10.7710376103,131.725935649,131.725935649
 01/11  11:00:00,58.4360663539,12.2696987169,0.0,1.01317457976,34.3821554469,10.7710376103,120.318683678,120.318683678
 01/11  12:00:00,58.3326818398,12.2696987169,0.0,0.909790065716,34.3821554469,10.7710376103,105.90665308,105.90665308
 01/11  13:00:00,58.2838861389,12.2696987169,0.0,0.860994364817,34.3821554469,10.7710376103,99.7924930346,99.7924930346
 01/11  14:00:00,58.2513616388,12.2696987169,0.0,0.828469864725,34.3821554469,10.7710376103,94.9366291495,94.9366291495
 01/11  15:00:00,58.2311495494,12.2696987169,0.0,0.808257775314,34.3821554469,10.7710376103,91.1118899468,91.1118899468
 01/11  16:00:00,58.2159441389,12.2696987169,0.0,0.793052364808,34.3821554469,10.7710376103,86.6463809547,86.6463809547
 01/11  17:00:00,60.9830955638,12.2696987169,0.0,0.804870456353,34.3821554469,10.7710376103,87.6135425803,87.6135425803
 01/11  18:00:00,66.5194501697,12.2696987169,0.0,0.830558395536,34.3821554469,10.7710376103,91.7122047775,91.7122047775
 01/11  19:00:00,53.8704312253,12.2696987169,0.0,0.839039890226,22.9214369646,9.5742556536,94.3383465877,94.3383465877
 01/11  20:00:00,53.8994384574,12.2696987169,0.0,0.868047122262,22.9214369646,9.5742556536,99.4874384957,99.4874384957
 01/11  21:00:00,48.8941845366,12.2696987169,0.0,0.879814652321,19.1011974705,8.3774736969,102.305285581,102.305285581
 01/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  02:00:00,12.5888319386,0.00892679688773,0.0,0.0102214812135,1.91011974705,2.3935639134,0.0,0.0
 01/12  03:00:00,12.639424234,0.0211662411827,0.0,0.0485743323716,1.91011974705,2.3935639134,0.318544335057,0.318544335057
 01/12  04:00:00,12.6744425547,0.0344231421423,0.0,0.0703357521061,1.91011974705,2.3935639134,0.716612227748,0.716612227748
 01/12  05:00:00,12.6849442256,0.0354938071713,0.0,0.0797667579481,1.91011974705,2.3935639134,0.749299758734,0.749299758734
 01/12  06:00:00,12.7056480002,0.0446550294929,0.0,0.0913093102558,1.91011974705,2.3935639134,1.02427000944,1.02427000944
 01/12  07:00:00,26.4727379964,12.2696987169,0.0,1.63335561905,1.91011974705,2.3935639134,186.521260407,186.521260407
 01/12  08:00:00,30.0665488214,12.2696987169,0.0,1.23624328944,7.6404789882,4.7871278268,143.863474932,143.863474932
 01/12  09:00:00,40.8423156726,12.2696987169,0.0,1.09394578826,19.1011974705,8.3774736969,127.840832767,127.840832767
 01/12  10:00:00,58.3600904996,12.2696987169,0.0,0.937198725493,34.3821554469,10.7710376103,103.819892038,103.819892038
 01/12  11:00:00,58.2912531505,12.2696987169,0.0,0.868361376356,34.3821554469,10.7710376103,98.0280398314,98.0280398314
 01/12  12:00:00,58.2177719834,12.2696987169,0.0,0.794880209269,34.3821554469,10.7710376103,88.5642651064,88.5642651064
 01/12  13:00:00,58.1782905272,12.2696987169,0.0,0.755398753068,34.3821554469,10.7710376103,84.0995126097,84.0995126097
 01/12  14:00:00,58.1726833868,12.2696987169,0.0,0.749791612717,34.3821554469,10.7710376103,83.7227677348,83.7227677348
 01/12  15:00:00,58.1734061118,12.2696987169,0.0,0.750514337709,34.3821554469,10.7710376103,83.2429971565,83.2429971565
 01/12  16:00:00,58.171293932,12.2696987169,0.0,0.74840215792,34.3821554469,10.7710376103,80.9300190779,80.9300190779
 01/12  17:00:00,60.9505607228,12.2696987169,0.0,0.772335615306,34.3821554469,10.7710376103,83.5391828207,83.5391828207
 01/12  18:00:00,66.4891213048,12.2696987169,0.0,0.800229530666,34.3821554469,10.7710376103,87.9884760312,87.9884760312
 01/12  19:00:00,53.8527339244,12.2696987169,0.0,0.82134258925,22.9214369646,9.5742556536,92.4644395571,92.4644395571
 01/12  20:00:00,53.8926697096,12.2696987169,0.0,0.861278374494,22.9214369646,9.5742556536,99.1171715805,99.1171715805
 01/12  21:00:00,48.8907367919,12.2696987169,0.0,0.876366907589,19.1011974705,8.3774736969,102.255605404,102.255605404
 01/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  02:00:00,12.6031181479,0.0107121562653,0.0,0.0227223311877,1.91011974705,2.3935639134,0.0,0.0
 01/13  03:00:00,12.6708769388,0.0354025071529,0.0,0.0657907711631,1.91011974705,2.3935639134,0.745353737324,0.745353737324
 01/13  04:00:00,12.701691596,0.0385368469575,0.0,0.0934710885809,1.91011974705,2.3935639134,0.839820871667,0.839820871667
 01/13  05:00:00,12.7601969256,0.0779775002342,0.0,0.112535764917,1.91011974705,2.3935639134,2.04465542772,2.04465542772
 01/13  06:00:00,12.7711574359,0.0771696647664,0.0,0.124304110723,1.91011974705,2.3935639134,2.01597936046,2.01597936046
 01/13  07:00:00,26.5448270877,12.2696987169,0.0,1.70544471038,1.91011974705,2.3935639134,199.34388765,199.34388765
 01/13  08:00:00,30.1187013468,12.2696987169,0.0,1.28839581491,7.6404789882,4.7871278268,152.889216808,152.889216808
 01/13  09:00:00,40.8656347069,12.2696987169,0.0,1.11726482261,19.1011974705,8.3774736969,132.558480205,132.558480205
 01/13  10:00:00,58.385708408,12.2696987169,0.0,0.962816633844,34.3821554469,10.7710376103,109.342653068,109.342653068
 01/13  11:00:00,58.3041439691,12.2696987169,0.0,0.881252195007,34.3821554469,10.7710376103,101.393566361,101.393566361
 01/13  12:00:00,58.2312885783,12.2696987169,0.0,0.808396804216,34.3821554469,10.7710376103,91.2678699295,91.2678699295
 01/13  13:00:00,58.1906868558,12.2696987169,0.0,0.767795081731,34.3821554469,10.7710376103,86.008481113,86.008481113
 01/13  14:00:00,58.1754439095,12.2696987169,0.0,0.752552135397,34.3821554469,10.7710376103,83.914163013,83.914163013
 01/13  15:00:00,58.1673447974,12.2696987169,0.0,0.744453023251,34.3821554469,10.7710376103,83.150627617,83.150627617
 01/13  16:00:00,58.1115063469,12.2696987169,0.0,0.688614572782,34.3821554469,10.7710376103,78.5502907572,78.5502907572
 01/13  17:00:00,60.9110421218,12.2696987169,0.0,0.732817014397,34.3821554469,10.7710376103,81.7055288135,81.7055288135
 01/13  18:00:00,66.4686009891,12.2696987169,0.0,0.77970921497,34.3821554469,10.7710376103,85.7747422786,85.7747422786
 01/13  19:00:00,53.8412579809,12.2696987169,0.0,0.809866645739,22.9214369646,9.5742556536,90.5212609162,90.5212609162
 01/13  20:00:00,53.8929969337,12.2696987169,0.0,0.86160559854,22.9214369646,9.5742556536,98.6218057906,98.6218057906
 01/13  21:00:00,48.8948290353,12.2696987169,0.0,0.880459150994,19.1011974705,8.3774736969,101.849566528,101.849566528
 01/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  02:00:00,11.9896812204,0.00892679688773,0.0,0.00946174139314,1.91011974705,1.79517293505,0.0,0.0
 01/14  03:00:00,12.0415119302,0.0212022854522,0.0,0.0490169626464,1.91011974705,1.79517293505,0.319506490087,0.319506490087
 01/14  04:00:00,12.0986621826,0.0448374589932,0.0,0.0825320414613,1.91011974705,1.79517293505,1.02909329877,1.02909329877
 01/14  05:00:00,12.15619897,0.0758162315825,0.0,0.109090056312,1.91011974705,1.79517293505,1.97734474666,1.97734474666
 01/14  06:00:00,12.1793177652,0.0828633369472,0.0,0.125161746132,1.91011974705,1.79517293505,2.19211404568,2.19211404568
 01/14  07:00:00,25.9535589168,12.2696987169,0.0,1.71256751777,1.91011974705,1.79517293505,198.529436662,198.529436662
 01/14  08:00:00,25.1185152947,12.2696987169,0.0,1.30523121357,3.8202394941,3.5903458701,154.58822866,154.58822866
 01/14  09:00:00,30.8559055473,12.2696987169,0.0,1.14157856456,11.4607184823,5.9839097835,137.267577776,137.267577776
 01/14  10:00:00,45.758373568,12.2696987169,0.0,0.992982232893,22.9214369646,9.5742556536,115.244240301,115.244240301
 01/14  11:00:00,58.2193024215,12.2696987169,0.0,0.796410647366,34.3821554469,10.7710376103,97.1794569986,97.1794569986
 01/14  12:00:00,57.7177064894,12.2696987169,0.0,0.294814715292,34.3821554469,10.7710376103,78.0228515129,78.0228515129
 01/14  13:00:00,57.4464814623,12.2661279982,0.0,0.0271604068926,34.3821554469,10.7710376103,69.0381389433,69.0381389433
 01/14  14:00:00,57.7273420803,12.2696987169,0.0,0.304450306179,34.3821554469,10.7710376103,66.8883833717,66.8883833717
 01/14  15:00:00,57.7235837175,12.2696987169,0.0,0.300691943351,34.3821554469,10.7710376103,65.7992308496,65.7992308496
 01/14  16:00:00,57.9048904623,12.2696987169,0.0,0.4819986882,34.3821554469,10.7710376103,70.5544144397,70.5544144397
 01/14  17:00:00,60.7829013133,12.2696987169,0.0,0.604676205864,34.3821554469,10.7710376103,74.6846883064,74.6846883064
 01/14  18:00:00,66.3741963167,12.2696987169,0.0,0.685304542587,34.3821554469,10.7710376103,82.6737120066,82.6737120066
 01/14  19:00:00,48.8009302358,12.2696987169,0.0,0.786560351484,19.1011974705,8.3774736969,100.832447034,100.832447034
 01/14  20:00:00,38.817149449,12.2696987169,0.0,0.836822466273,11.4607184823,5.9839097835,108.40555887,108.40555887
 01/14  21:00:00,38.8470783033,12.2696987169,0.0,0.866751320614,11.4607184823,5.9839097835,111.39715987,111.39715987
 01/14  22:00:00,28.8664060047,12.2696987169,0.0,0.920121923535,3.8202394941,3.5903458701,122.021149461,122.021149461
 01/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  03:00:00,12.0302466966,0.0294398692966,0.0,0.029514145205,1.91011974705,1.79517293505,0.566005679766,0.566005679766
 01/15  04:00:00,12.0961895816,0.0489616682244,0.0,0.0759352312655,1.91011974705,1.79517293505,1.15215356026,1.15215356026
 01/15  05:00:00,12.1581244554,0.0828363414451,0.0,0.103995431851,1.91011974705,1.79517293505,2.19987233293,2.19987233293
 01/15  06:00:00,12.2241926394,0.121769614039,0.0,0.131130343283,1.91011974705,1.79517293505,3.36782327233,3.36782327233
 01/15  07:00:00,12.3047286603,0.182179033036,0.0,0.151256945211,1.91011974705,1.79517293505,5.32909449159,5.32909449159
 01/15  08:00:00,8.22795663515,0.22339322853,0.0,0.166270724517,1.91011974705,1.79517293505,6.57519396936,6.57519396936
 01/15  09:00:00,21.4751898423,12.2696987169,0.0,1.79490576123,3.8202394941,3.5903458701,220.220681646,220.220681646
 01/15  10:00:00,21.042433314,12.2696987169,0.0,1.36214923286,3.8202394941,3.5903458701,173.000880103,173.000880103
 01/15  11:00:00,35.9098903278,12.2696987169,0.0,1.17854189433,15.2809579764,7.1806917402,151.27458318,151.27458318
 01/15  12:00:00,35.8374729897,12.2696987169,0.0,1.10612455623,15.2809579764,7.1806917402,145.047081124,145.047081124
 01/15  13:00:00,45.7916739494,12.2696987169,0.0,1.02628261431,22.9214369646,9.5742556536,130.392203342,130.392203342
 01/15  14:00:00,45.7440262497,12.2696987169,0.0,0.978634914579,22.9214369646,9.5742556536,124.410285569,124.410285569
 01/15  15:00:00,45.7294484119,12.2696987169,0.0,0.964057076794,22.9214369646,9.5742556536,121.358648385,121.358648385
 01/15  16:00:00,45.7331100063,12.2696987169,0.0,0.967718671173,22.9214369646,9.5742556536,119.191547236,119.191547236
 01/15  17:00:00,48.4968605046,12.2696987169,0.0,0.97613583619,22.9214369646,9.5742556536,117.649556879,117.649556879
 01/15  18:00:00,43.5848661561,12.2696987169,0.0,0.587517722548,15.2809579764,7.1806917402,145.044019765,145.044019765
 01/15  19:00:00,33.5978547899,12.2696987169,0.0,0.634549257979,7.6404789882,4.7871278268,155.388700262,155.388700262
 01/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  22:00:00,11.9763803311,0.00357071875509,0.0,0.00151693025006,1.91011974705,1.79517293505,0.0,0.0
 01/15  23:00:00,12.0611555798,0.0373542839877,0.0,0.0525086137473,1.91011974705,1.79517293505,0.802951825555,0.802951825555
 01/15  24:00:00,12.149367173,0.0772570051799,0.0,0.100817485716,1.91011974705,1.79517293505,2.01946703626,2.01946703626
 01/16  01:00:00,12.2118743779,0.110249433154,0.0,0.130332262648,1.91011974705,1.79517293505,3.02120193722,3.02120193722
 01/16  02:00:00,12.2428190249,0.120187774347,0.0,0.151338568487,1.91011974705,1.79517293505,3.32256297488,3.32256297488
 01/16  03:00:00,12.3350560925,0.196426282155,0.0,0.167337128198,1.91011974705,1.79517293505,5.75475859291,5.75475859291
 01/16  04:00:00,12.3685845079,0.215818726341,0.0,0.181473099486,1.91011974705,1.79517293505,6.35099649247,6.35099649247
 01/16  05:00:00,12.3858035315,0.220661135049,0.0,0.193849714355,1.91011974705,1.79517293505,6.48753533405,6.48753533405
 01/16  06:00:00,12.4322066772,0.255011450986,0.0,0.205902544073,1.91011974705,1.79517293505,7.59650094284,7.59650094284
 01/16  07:00:00,12.4349411195,0.24844779158,0.0,0.215200645817,1.91011974705,1.79517293505,7.35356129453,7.35356129453
 01/16  08:00:00,8.34339562024,0.284258336114,0.0,0.220844602023,1.91011974705,1.79517293505,8.5104083945,8.5104083945
 01/16  09:00:00,21.5432388105,12.2696987169,0.0,1.86295472941,3.8202394941,3.5903458701,222.853342616,222.853342616
 01/16  10:00:00,21.0928372469,12.2696987169,0.0,1.41255316576,3.8202394941,3.5903458701,175.138538796,175.138538796
 01/16  11:00:00,35.9616230776,12.2696987169,0.0,1.23027464405,15.2809579764,7.1806917402,153.275966659,153.275966659
 01/16  12:00:00,35.8468382003,12.2696987169,0.0,1.11548976679,15.2809579764,7.1806917402,140.677025921,140.677025921
 01/16  13:00:00,45.7706994269,12.2696987169,0.0,1.00530809182,22.9214369646,9.5742556536,123.218825033,123.218825033
 01/16  14:00:00,45.7281402988,12.2696987169,0.0,0.962748963725,22.9214369646,9.5742556536,118.130879919,118.130879919
 01/16  15:00:00,45.7135290848,12.2696987169,0.0,0.94813774968,22.9214369646,9.5742556536,114.797614173,114.797614173
 01/16  16:00:00,45.7127336722,12.2696987169,0.0,0.947342337049,22.9214369646,9.5742556536,112.321120024,112.321120024
 01/16  17:00:00,47.0932544096,12.2696987169,0.0,0.950196407854,22.9214369646,9.5742556536,110.481400473,110.481400473
 01/16  18:00:00,43.5906605604,12.2696987169,0.0,0.593312126915,15.2809579764,7.1806917402,136.045596269,136.045596269
 01/16  19:00:00,33.5975495844,12.2696987169,0.0,0.634244052455,7.6404789882,4.7871278268,144.087753771,144.087753771
 01/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  22:00:00,11.9730780415,0.00178535937755,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  23:00:00,12.0313792847,0.0214610487667,0.0,0.0386255538209,1.91011974705,1.79517293505,0.327180259956,0.327180259956
 01/16  24:00:00,12.0965584788,0.04496341165,0.0,0.0803023850614,1.91011974705,1.79517293505,1.03230470178,1.03230470178
 01/17  01:00:00,12.7551147641,0.0750772682503,0.0,0.110353835402,1.91011974705,2.3935639134,1.95341121853,1.95341121853
 01/17  02:00:00,12.7867962401,0.0851003932013,0.0,0.132012186411,1.91011974705,2.3935639134,2.26065288752,2.26065288752
 01/17  03:00:00,12.8117112231,0.0954944791451,0.0,0.146533083547,1.91011974705,2.3935639134,2.56817893959,2.56817893959
 01/17  04:00:00,12.8308979427,0.108099134307,0.0,0.153115147965,1.91011974705,2.3935639134,2.96536529271,2.96536529271
 01/17  05:00:00,12.8433974852,0.112323216077,0.0,0.161390608644,1.91011974705,2.3935639134,3.07751737093,3.07751737093
 01/17  06:00:00,12.9202173522,0.177172249753,0.0,0.173361442012,1.91011974705,2.3935639134,5.14340131641,5.14340131641
 01/17  07:00:00,26.6274273892,12.2696987169,0.0,1.78804501181,1.91011974705,2.3935639134,208.367107515,208.367107515
 01/17  08:00:00,30.1718389474,12.2696987169,0.0,1.34153341553,7.6404789882,4.7871278268,156.985602226,156.985602226
 01/17  09:00:00,40.8958042012,12.2696987169,0.0,1.14743431683,19.1011974705,8.3774736969,134.023361708,134.023361708
 01/17  10:00:00,58.3800147664,12.2696987169,0.0,0.957122992284,34.3821554469,10.7710376103,106.203152735,106.203152735
 01/17  11:00:00,58.2576798377,12.2696987169,0.0,0.83478806361,34.3821554469,10.7710376103,92.8158206755,92.8158206755
 01/17  12:00:00,58.1412131855,12.2696987169,0.0,0.71832141138,34.3821554469,10.7710376103,78.4812364463,78.4812364463
 01/17  13:00:00,58.0569064937,12.2696987169,0.0,0.634014719571,34.3821554469,10.7710376103,69.419071136,69.419071136
 01/17  14:00:00,57.9257390224,12.2696987169,0.0,0.502847248263,34.3821554469,10.7710376103,55.8138038286,55.8138038286
 01/17  15:00:00,57.8989091858,12.2696987169,0.0,0.476017411635,34.3821554469,10.7710376103,48.1020558985,48.1020558985
 01/17  16:00:00,57.9497549443,12.2696987169,0.0,0.526863170158,34.3821554469,10.7710376103,59.4180709297,59.4180709297
 01/17  17:00:00,59.4583913664,12.2696987169,0.0,0.657832925587,34.3821554469,10.7710376103,73.9369804186,73.9369804186
 01/17  18:00:00,66.4388427172,12.2696987169,0.0,0.749950943106,34.3821554469,10.7710376103,82.9840728456,82.9840728456
 01/17  19:00:00,53.8536620875,12.2696987169,0.0,0.822270752342,22.9214369646,9.5742556536,93.4826995535,93.4826995535
 01/17  20:00:00,53.9090424384,12.2696987169,0.0,0.877651103256,22.9214369646,9.5742556536,101.345052125,101.345052125
 01/17  21:00:00,48.923265551,12.2696987169,0.0,0.908895666642,19.1011974705,8.3774736969,105.699200698,105.699200698
 01/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  01:00:00,12.6139576662,0.0200657551527,0.0,0.0242082505858,1.91011974705,2.3935639134,0.338538944324,0.338538944324
 01/18  02:00:00,12.7134006072,0.0511959056813,0.0,0.0925210410689,1.91011974705,2.3935639134,1.21914667773,1.21914667773
 01/18  03:00:00,12.8020258818,0.09457197817,0.0,0.137770243155,1.91011974705,2.3935639134,2.54599557818,2.54599557818
 01/18  04:00:00,12.8850210404,0.141405623256,0.0,0.17393175668,1.91011974705,2.3935639134,3.95818674487,3.95818674487
 01/18  05:00:00,12.9910955888,0.218040755615,0.0,0.203371172714,1.91011974705,2.3935639134,6.43074215059,6.43074215059
 01/18  06:00:00,13.0814725185,0.285693913804,0.0,0.22609494422,1.91011974705,2.3935639134,8.49665049857,8.49665049857
 01/18  07:00:00,26.7773654301,12.2696987169,0.0,1.93798305274,1.91011974705,2.3935639134,233.37899847,233.37899847
 01/18  08:00:00,30.3381431453,12.2696987169,0.0,1.50783761342,7.6404789882,4.7871278268,184.599918463,184.599918463
 01/18  09:00:00,40.986897142,12.2696987169,0.0,1.23852725765,19.1011974705,8.3774736969,162.82405213,162.82405213
 01/18  10:00:00,58.3117967166,12.2696987169,0.0,0.888904942533,34.3821554469,10.7710376103,135.139156117,135.139156117
 01/18  11:00:00,58.1968156776,12.2696987169,0.0,0.773923903518,34.3821554469,10.7710376103,124.899265312,124.899265312
 01/18  12:00:00,58.042139904,12.2696987169,0.0,0.619248129843,34.3821554469,10.7710376103,110.927870002,110.927870002
 01/18  13:00:00,57.8521394441,12.2696987169,0.0,0.429247670023,34.3821554469,10.7710376103,100.274100915,100.274100915
 01/18  14:00:00,57.8979760173,12.2696987169,0.0,0.475084243167,34.3821554469,10.7710376103,92.8595695978,92.8595695978
 01/18  15:00:00,57.9516892043,12.2696987169,0.0,0.528797430208,34.3821554469,10.7710376103,88.8032528725,88.8032528725
 01/18  16:00:00,57.9910139532,12.2696987169,0.0,0.568122179037,34.3821554469,10.7710376103,84.2813830759,84.2813830759
 01/18  17:00:00,59.446662706,12.2696987169,0.0,0.646104265264,34.3821554469,10.7710376103,87.6261850652,87.6261850652
 01/18  18:00:00,66.4531283025,12.2696987169,0.0,0.764236528334,34.3821554469,10.7710376103,96.1083275397,96.1083275397
 01/18  19:00:00,53.8465521975,12.2696987169,0.0,0.815160862403,22.9214369646,9.5742556536,100.342005355,100.342005355
 01/18  20:00:00,53.9082798073,12.2696987169,0.0,0.876888472134,22.9214369646,9.5742556536,108.282119625,108.282119625
 01/18  21:00:00,48.9301036106,12.2696987169,0.0,0.915733726277,19.1011974705,8.3774736969,113.798685305,113.798685305
 01/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  01:00:00,12.5818234961,0.00535607813264,0.0,0.0067837574797,1.91011974705,2.3935639134,0.0,0.0
 01/19  02:00:00,12.6633602742,0.0363015145313,0.0,0.0573750991812,1.91011974705,2.3935639134,0.770374829282,0.770374829282
 01/19  03:00:00,12.7223978729,0.0545228011489,0.0,0.0981914112856,1.91011974705,2.3935639134,1.32139749252,1.32139749252
 01/19  04:00:00,12.7817002633,0.0890347310342,0.0,0.122981871811,1.91011974705,2.3935639134,2.36604426234,2.36604426234
