Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/19  05:00:00,12.8538922534,0.138321709154,0.0,0.145886883771,1.91011974705,2.3935639134,3.92436037102,3.92436037102
 01/19  06:00:00,12.9426209596,0.201099186177,0.0,0.171838112998,1.91011974705,2.3935639134,5.88108184437,5.88108184437
 01/19  07:00:00,26.6770700241,12.2696987169,0.0,1.83768764678,1.91011974705,2.3935639134,222.44298395,222.44298395
 01/19  08:00:00,30.2689834526,12.2696987169,0.0,1.43867792066,7.6404789882,4.7871278268,175.296858462,175.296858462
 01/19  09:00:00,41.0305541473,12.2696987169,0.0,1.28218426297,19.1011974705,8.3774736969,156.429608533,156.429608533
 01/19  10:00:00,58.5617943325,12.2696987169,0.0,1.13890255838,34.3821554469,10.7710376103,134.324597103,134.324597103
 01/19  11:00:00,58.4803606985,12.2696987169,0.0,1.05746892435,34.3821554469,10.7710376103,126.315271101,126.315271101
 01/19  12:00:00,58.4080575661,12.2696987169,0.0,0.985165791964,34.3821554469,10.7710376103,116.373626887,116.373626887
 01/19  13:00:00,58.3690647575,12.2696987169,0.0,0.946172983401,34.3821554469,10.7710376103,111.507063759,111.507063759
 01/19  14:00:00,58.3239639214,12.2696987169,0.0,0.90107214725,34.3821554469,10.7710376103,106.075747553,106.075747553
 01/19  15:00:00,58.3160172431,12.2696987169,0.0,0.893125468969,34.3821554469,10.7710376103,103.199438019,103.199438019
 01/19  16:00:00,58.3204316295,12.2696987169,0.0,0.897539855362,34.3821554469,10.7710376103,100.958117407,100.958117407
 01/19  17:00:00,59.7252449453,12.2696987169,0.0,0.924686504524,34.3821554469,10.7710376103,103.559387378,103.559387378
 01/19  18:00:00,66.6425100037,12.2696987169,0.0,0.953618229586,34.3821554469,10.7710376103,107.949617423,107.949617423
 01/19  19:00:00,54.0146638674,12.2696987169,0.0,0.983272532318,22.9214369646,9.5742556536,113.819304982,113.819304982
 01/19  20:00:00,54.0684496759,12.2696987169,0.0,1.03705834078,22.9214369646,9.5742556536,122.04344161,122.04344161
 01/19  21:00:00,49.0732564296,12.2696987169,0.0,1.05888654529,19.1011974705,8.3774736969,125.629475512,125.629475512
 01/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  24:00:00,12.6258826691,0.0269232810513,0.0,0.0292757275598,1.91011974705,2.3935639134,0.597213809805,0.597213809805
 01/20  01:00:00,12.7557290517,0.07282818866,0.0,0.113217202614,1.91011974705,2.3935639134,1.878705733,1.878705733
 01/20  02:00:00,12.8488154067,0.122373418975,0.0,0.156758327262,1.91011974705,2.3935639134,3.38092976124,3.38092976124
 01/20  03:00:00,12.9019334126,0.152028259138,0.0,0.18022149304,1.91011974705,2.3935639134,4.34448974614,4.34448974614
 01/20  04:00:00,13.0327442741,0.251415433621,0.0,0.211645180076,1.91011974705,2.3935639134,7.42435154782,7.42435154782
 01/20  05:00:00,13.1186380871,0.288644987018,0.0,0.260309439657,1.91011974705,2.3935639134,8.62403410515,8.62403410515
 01/20  06:00:00,13.3146728269,0.429120990429,0.0,0.315868176038,1.91011974705,2.3935639134,12.9494036702,12.9494036702
 01/20  07:00:00,27.0135395093,12.2696987169,0.0,2.17415713189,1.91011974705,2.3935639134,262.111924249,262.111924249
 01/20  08:00:00,29.1149404209,12.2696987169,0.0,1.66230155568,7.6404789882,4.7871278268,202.039706415,202.039706415
 01/20  09:00:00,41.1832749593,12.2696987169,0.0,1.43490507498,19.1011974705,8.3774736969,174.783236287,174.783236287
 01/20  10:00:00,58.6841098485,12.2696987169,0.0,1.26121807434,34.3821554469,10.7710376103,150.637797236,150.637797236
 01/20  11:00:00,58.5778487438,12.2696987169,0.0,1.15495696965,34.3821554469,10.7710376103,140.578877705,140.578877705
 01/20  12:00:00,58.4827338361,12.2696987169,0.0,1.05984206194,34.3821554469,10.7710376103,128.059768303,128.059768303
 01/20  13:00:00,58.4415738475,12.2696987169,0.0,1.01868207334,34.3821554469,10.7710376103,123.296385992,123.296385992
 01/20  14:00:00,58.42472568,12.2696987169,0.0,1.00183390591,34.3821554469,10.7710376103,120.487685773,120.487685773
 01/20  15:00:00,58.4334426107,12.2696987169,0.0,1.01055083659,34.3821554469,10.7710376103,120.002917348,120.002917348
 01/20  16:00:00,58.4630462065,12.2696987169,0.0,1.04015443234,34.3821554469,10.7710376103,120.785164283,120.785164283
 01/20  17:00:00,59.9145326867,12.2696987169,0.0,1.11397424596,34.3821554469,10.7710376103,128.907273405,128.907273405
 01/20  18:00:00,66.8603757548,12.2696987169,0.0,1.17148398067,34.3821554469,10.7710376103,136.385370529,136.385370529
 01/20  19:00:00,54.2400068879,12.2696987169,0.0,1.2086155528,22.9214369646,9.5742556536,143.033425003,143.033425003
 01/20  20:00:00,54.2920193325,12.2696987169,0.0,1.26062799743,22.9214369646,9.5742556536,151.242258796,151.242258796
 01/20  21:00:00,49.2967739901,12.2696987169,0.0,1.28240410577,19.1011974705,8.3774736969,154.792940036,154.792940036
 01/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/20  23:00:00,12.6399402189,0.0405259808911,0.0,0.0297305775211,1.91011974705,2.3935639134,1.05664836281,1.05664836281
 01/20  24:00:00,12.8722133587,0.140813273241,0.0,0.161716425002,1.91011974705,2.3935639134,3.94651382293,3.94651382293
 01/21  01:00:00,12.4770136219,0.267946560006,0.0,0.237774379767,1.91011974705,1.79517293505,7.93907936001,7.93907936001
 01/21  02:00:00,12.6006000758,0.347983831527,0.0,0.281323562183,1.91011974705,1.79517293505,10.4429364647,10.4429364647
 01/21  03:00:00,12.6432584776,0.361070688878,0.0,0.310895106651,1.91011974705,1.79517293505,10.8315187125,10.8315187125
 01/21  04:00:00,12.7352729695,0.430189637243,0.0,0.333790650122,1.91011974705,1.79517293505,13.0139910098,13.0139910098
 01/21  05:00:00,12.7491598971,0.422454025536,0.0,0.355413189484,1.91011974705,1.79517293505,12.7576348327,12.7576348327
 01/21  06:00:00,12.8501232461,0.49604242064,0.0,0.382788143392,1.91011974705,1.79517293505,15.0845102824,15.0845102824
 01/21  07:00:00,26.4928601552,12.2696987169,0.0,2.25186875622,1.91011974705,1.79517293505,268.698525149,268.698525149
 01/21  08:00:00,24.2130369912,12.2696987169,0.0,1.77741957679,3.8202394941,3.5903458701,219.864770167,219.864770167
 01/21  09:00:00,31.1532388325,12.2696987169,0.0,1.43891184978,11.4607184823,5.9839097835,200.310311853,200.310311853
 01/21  10:00:00,45.6953943468,12.2696987169,0.0,0.93000301164,22.9214369646,9.5742556536,170.827574592,170.827574592
 01/21  11:00:00,58.2636591318,12.2696987169,0.0,0.840767357731,34.3821554469,10.7710376103,153.93950278,153.93950278
 01/21  12:00:00,58.1115270864,12.2696987169,0.0,0.688635312262,34.3821554469,10.7710376103,141.335906226,141.335906226
 01/21  13:00:00,58.0911946364,12.2696987169,0.0,0.668302862252,34.3821554469,10.7710376103,135.135927398,135.135927398
 01/21  14:00:00,58.0897254559,12.2696987169,0.0,0.666833681775,34.3821554469,10.7710376103,130.509097495,130.509097495
 01/21  15:00:00,58.1288176783,12.2696987169,0.0,0.705925904158,34.3821554469,10.7710376103,129.8099024,129.8099024
 01/21  16:00:00,58.2120359453,12.2696987169,0.0,0.789144171192,34.3821554469,10.7710376103,131.535521364,131.535521364
 01/21  17:00:00,59.7262255185,12.2696987169,0.0,0.925667077762,34.3821554469,10.7710376103,133.048637062,133.048637062
 01/21  18:00:00,66.7571219579,12.2696987169,0.0,1.06823018374,34.3821554469,10.7710376103,138.694138241,138.694138241
 01/21  19:00:00,49.192006612,12.2696987169,0.0,1.17763672767,19.1011974705,8.3774736969,154.648929701,154.648929701
 01/21  20:00:00,39.1943381933,12.2696987169,0.0,1.21401121063,11.4607184823,5.9839097835,159.66502152,159.66502152
 01/21  21:00:00,39.2078957417,12.2696987169,0.0,1.22756875894,11.4607184823,5.9839097835,159.534941979,159.534941979
 01/21  22:00:00,29.2115395191,12.2696987169,0.0,1.26525543801,3.8202394941,3.5903458701,167.189442965,167.189442965
 01/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  24:00:00,12.0236312793,0.0316762871771,0.0,0.0206623100584,1.91011974705,1.79517293505,0.794241744831,0.794241744831
 01/22  01:00:00,12.3128392273,0.198971433548,0.0,0.142575111617,1.91011974705,1.79517293505,5.81005353669,5.81005353669
 01/22  02:00:00,12.4888488069,0.298122857356,0.0,0.219433267465,1.91011974705,1.79517293505,8.89905278304,8.89905278304
 01/22  03:00:00,12.6077270876,0.371273501015,0.0,0.265160904532,1.91011974705,1.79517293505,11.1865618708,11.1865618708
 01/22  04:00:00,12.6812011716,0.408067438113,0.0,0.301841051371,1.91011974705,1.79517293505,12.3258449939,12.3258449939
 01/22  05:00:00,12.7767564867,0.471713465808,0.0,0.333750338803,1.91011974705,1.79517293505,14.323906801,14.323906801
 01/22  06:00:00,12.8237769693,0.490730651743,0.0,0.361753635473,1.91011974705,1.79517293505,14.9172502661,14.9172502661
 01/22  07:00:00,12.8925274669,0.535149884367,0.0,0.386084900448,1.91011974705,1.79517293505,16.3145643724,16.3145643724
 01/22  08:00:00,7.39478483103,0.535245455553,0.0,0.39891336004,1.91011974705,1.79517293505,16.323969144,16.323969144
 01/22  09:00:00,21.8917689003,12.2696987169,0.0,2.21148481915,3.8202394941,3.5903458701,278.34549065,278.34549065
 01/22  10:00:00,21.3748341698,12.2696987169,0.0,1.69455008866,3.8202394941,3.5903458701,226.823258435,226.823258435
 01/22  11:00:00,35.981167368,12.2696987169,0.0,1.24981893447,15.2809579764,7.1806917402,201.773194628,201.773194628
 01/22  12:00:00,36.0322520921,12.2696987169,0.0,1.30090365855,15.2809579764,7.1806917402,193.487307366,193.487307366
 01/22  13:00:00,46.0734668535,12.2696987169,0.0,1.30807551836,22.9214369646,9.5742556536,176.162380007,176.162380007
 01/22  14:00:00,46.0646360483,12.2696987169,0.0,1.2992447132,22.9214369646,9.5742556536,171.611527211,171.611527211
 01/22  15:00:00,46.0683941822,12.2696987169,0.0,1.30300284712,22.9214369646,9.5742556536,169.660281052,169.660281052
 01/22  16:00:00,46.0927628914,12.2696987169,0.0,1.32737155631,22.9214369646,9.5742556536,169.560423987,169.560423987
 01/22  17:00:00,47.4972711165,12.2696987169,0.0,1.3542131147,22.9214369646,9.5742556536,169.575388242,169.575388242
 01/22  18:00:00,43.817074311,12.2696987169,0.0,0.81972587745,15.2809579764,7.1806917402,203.893436873,203.893436873
 01/22  19:00:00,33.8263379832,12.2696987169,0.0,0.863032451248,7.6404789882,4.7871278268,212.477985701,212.477985701
 01/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  21:00:00,12.2608978566,0.180624120181,0.0,0.108981054353,1.91011974705,1.79517293505,5.20509978291,5.20509978291
 01/22  22:00:00,12.5287352323,0.320705411383,0.0,0.236737138835,1.91011974705,1.79517293505,9.58807137868,9.58807137868
 01/22  23:00:00,12.6620215159,0.398422065237,0.0,0.292306768528,1.91011974705,1.79517293505,12.0169795583,12.0169795583
 01/22  24:00:00,12.7395519592,0.440910338641,0.0,0.32734893848,1.91011974705,1.79517293505,13.3420779163,13.3420779163
 01/23  01:00:00,13.4026031278,0.478810572516,0.0,0.35410889484,1.91011974705,2.3935639134,14.5434792773,14.5434792773
 01/23  02:00:00,13.4495148016,0.500897795296,0.0,0.378933345899,1.91011974705,2.3935639134,15.2234122371,15.2234122371
 01/23  03:00:00,13.504272196,0.533229001919,0.0,0.401359533679,1.91011974705,2.3935639134,16.2653707093,16.2653707093
 01/23  04:00:00,13.5475184462,0.552576659238,0.0,0.425258126473,1.91011974705,2.3935639134,16.8422112794,16.8422112794
 01/23  05:00:00,13.9320901666,0.91780038441,0.0,0.444606121736,1.91011974705,2.3935639134,24.0700729611,24.0700729611
 01/23  06:00:00,13.9769121653,0.945208406626,0.0,0.462020098243,1.91011974705,2.3935639134,24.717381215,24.717381215
 01/23  07:00:00,27.2071877553,12.2696987169,0.0,2.36780537793,1.91011974705,2.3935639134,289.386584899,289.386584899
 01/23  08:00:00,29.3206815899,12.2696987169,0.0,1.86804272466,7.6404789882,4.7871278268,234.129643964,234.129643964
 01/23  09:00:00,41.369678491,12.2696987169,0.0,1.62130860666,19.1011974705,8.3774736969,209.845918666,209.845918666
 01/23  10:00:00,58.9024757274,12.2696987169,0.0,1.47958395325,34.3821554469,10.7710376103,184.180248455,184.180248455
 01/23  11:00:00,58.7772887484,12.2696987169,0.0,1.35439697431,34.3821554469,10.7710376103,171.091271238,171.091271238
 01/23  12:00:00,58.4872388098,12.2696987169,0.0,1.06434703566,34.3821554469,10.7710376103,153.917177537,153.917177537
 01/23  13:00:00,58.1642807459,12.2696987169,0.0,0.741388971803,34.3821554469,10.7710376103,144.622324201,144.622324201
 01/23  14:00:00,58.3253340983,12.2696987169,0.0,0.902442324165,34.3821554469,10.7710376103,142.706150547,142.706150547
 01/23  15:00:00,58.2160224537,12.2696987169,0.0,0.793130679615,34.3821554469,10.7710376103,136.201977679,136.201977679
 01/23  16:00:00,58.1448558731,12.2696987169,0.0,0.721964098943,34.3821554469,10.7710376103,136.374077897,136.374077897
 01/23  17:00:00,59.7929160635,12.2696987169,0.0,0.992357622689,34.3821554469,10.7710376103,151.359864599,151.359864599
 01/23  18:00:00,66.946219413,12.2696987169,0.0,1.25732763892,34.3821554469,10.7710376103,166.434532925,166.434532925
 01/23  19:00:00,54.4464478496,12.2696987169,0.0,1.41505651453,22.9214369646,9.5742556536,182.346103034,182.346103034
 01/23  20:00:00,54.5819337404,12.2696987169,0.0,1.5505424053,22.9214369646,9.5742556536,199.409267956,199.409267956
 01/23  21:00:00,49.6490213264,12.2696987169,0.0,1.63465144205,19.1011974705,8.3774736969,210.814543041,210.814543041
 01/23  22:00:00,20.7464840578,0.0394581185672,0.0,0.0134191242063,7.6404789882,4.7871278268,1.1134181891,1.1134181891
 01/23  23:00:00,13.1889611254,0.380657972947,0.0,0.23861949203,1.91011974705,2.3935639134,11.4602300593,11.4602300593
 01/23  24:00:00,13.5403269157,0.576003818973,0.0,0.394639436286,1.91011974705,2.3935639134,17.5149683269,17.5149683269
 01/24  01:00:00,13.6927220733,0.649769143676,0.0,0.473269269201,1.91011974705,2.3935639134,19.897495992,19.897495992
 01/24  02:00:00,14.4945558658,1.39771096707,0.0,0.527161238267,1.91011974705,2.3935639134,35.1683004532,35.1683004532
 01/24  03:00:00,14.500065617,1.36434052432,0.0,0.566041432185,1.91011974705,2.3935639134,34.6609870067,34.6609870067
 01/24  04:00:00,15.0159991878,1.83837044336,0.0,0.607945083936,1.91011974705,2.3935639134,44.5564884292,44.5564884292
 01/24  05:00:00,14.8761179377,1.67438537765,0.0,0.632048899603,1.91011974705,2.3935639134,41.3734828822,41.3734828822
 01/24  06:00:00,15.3293663989,2.10548787165,0.0,0.654194866804,1.91011974705,2.3935639134,50.0793948927,50.0793948927
 01/24  07:00:00,27.4582106563,12.2696987169,0.0,2.61882827892,1.91011974705,2.3935639134,334.11034724,334.11034724
 01/24  08:00:00,29.7332272309,12.2696987169,0.0,2.28058836564,7.6404789882,4.7871278268,292.185188179,292.185188179
 01/24  09:00:00,41.4990751258,12.2696987169,0.0,1.75070524146,19.1011974705,8.3774736969,260.831006461,260.831006461
 01/24  10:00:00,58.7691341849,12.2696987169,0.0,1.34624241077,34.3821554469,10.7710376103,227.547065402,227.547065402
 01/24  11:00:00,58.4454397016,12.2696987169,0.0,1.02254792751,34.3821554469,10.7710376103,204.916556645,204.916556645
 01/24  12:00:00,58.143934945,12.2696987169,0.0,0.72104317092,34.3821554469,10.7710376103,181.042293267,181.042293267
 01/24  13:00:00,57.9327597324,12.2696987169,0.0,0.509867958326,34.3821554469,10.7710376103,164.755082355,164.755082355
 01/24  14:00:00,57.7550710336,12.2696987169,0.0,0.332179259494,34.3821554469,10.7710376103,146.487997123,146.487997123
 01/24  15:00:00,57.7640133459,12.2696987169,0.0,0.341121571783,34.3821554469,10.7710376103,136.485520348,136.485520348
 01/24  16:00:00,57.9249166304,12.2696987169,0.0,0.502024856327,34.3821554469,10.7710376103,132.681216347,132.681216347
 01/24  17:00:00,59.5816763527,12.2696987169,0.0,0.781117911871,34.3821554469,10.7710376103,139.04038657,139.04038657
 01/24  18:00:00,66.7328000005,12.2696987169,0.0,1.04390822638,34.3821554469,10.7710376103,153.130848718,153.130848718
 01/24  19:00:00,54.2485120308,12.2696987169,0.0,1.2171206957,22.9214369646,9.5742556536,170.361473592,170.361473592
 01/24  20:00:00,54.3645272132,12.2696987169,0.0,1.33313587813,22.9214369646,9.5742556536,184.055834465,184.055834465
 01/24  21:00:00,49.3794580929,12.2696987169,0.0,1.36508820857,19.1011974705,8.3774736969,187.623947898,187.623947898
 01/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/24  23:00:00,12.9036689375,0.246276443798,0.0,0.0877088332659,1.91011974705,2.3935639134,7.3389759286,7.3389759286
 01/24  24:00:00,13.3858356303,0.528775066628,0.0,0.287376903212,1.91011974705,2.3935639134,16.1408751241,16.1408751241
 01/25  01:00:00,13.5422156065,0.587075889037,0.0,0.385456057039,1.91011974705,2.3935639134,17.8770833668,17.8770833668
 01/25  02:00:00,14.1249597069,1.11127604644,0.0,0.443999999968,1.91011974705,2.3935639134,29.6349603023,29.6349603023
 01/25  03:00:00,14.2991309264,1.26889319792,0.0,0.460554068079,1.91011974705,2.3935639134,31.6482100638,31.6482100638
 01/25  04:00:00,14.2713993359,1.24559931538,0.0,0.456116360105,1.91011974705,2.3935639134,32.3398436833,32.3398436833
 01/25  05:00:00,14.4283720009,1.39239555677,0.0,0.466292783658,1.91011974705,2.3935639134,33.8586995919,33.8586995919
 01/25  06:00:00,14.4620816947,1.4067258392,0.0,0.485672195048,1.91011974705,2.3935639134,35.6973267946,35.6973267946
 01/25  07:00:00,27.2753011012,12.2696987169,0.0,2.43591872385,1.91011974705,2.3935639134,308.988694343,308.988694343
 01/25  08:00:00,29.3869627334,12.2696987169,0.0,1.93432386816,7.6404789882,4.7871278268,255.781339654,255.781339654
 01/25  09:00:00,41.2952920401,12.2696987169,0.0,1.54692215582,19.1011974705,8.3774736969,229.464882717,229.464882717
 01/25  10:00:00,58.6398193288,12.2696987169,0.0,1.21692755464,34.3821554469,10.7710376103,199.473143974,199.473143974
 01/25  11:00:00,58.3123089201,12.2696987169,0.0,0.889417146032,34.3821554469,10.7710376103,178.440154894,178.440154894
 01/25  12:00:00,58.0197548295,12.2696987169,0.0,0.596863055419,34.3821554469,10.7710376103,154.026108282,154.026108282
 01/25  13:00:00,58.0522335362,12.2696987169,0.0,0.629341762102,34.3821554469,10.7710376103,140.788133326,140.788133326
 01/25  14:00:00,58.0437494584,12.2696987169,0.0,0.620857684274,34.3821554469,10.7710376103,129.01634506,129.01634506
 01/25  15:00:00,58.110968941,12.2696987169,0.0,0.688077166841,34.3821554469,10.7710376103,124.252515161,124.252515161
 01/25  16:00:00,58.1653282546,12.2696987169,0.0,0.74243648048,34.3821554469,10.7710376103,123.820490057,123.820490057
 01/25  17:00:00,58.3367934656,12.2696987169,0.0,0.913901691437,34.3821554469,10.7710376103,133.447600336,133.447600336
 01/25  18:00:00,66.7524073106,12.2696987169,0.0,1.06351553652,34.3821554469,10.7710376103,144.203693009,144.203693009
 01/25  19:00:00,54.173714395,12.2696987169,0.0,1.14232305986,22.9214369646,9.5742556536,152.681447497,152.681447497
 01/25  20:00:00,54.2713504366,12.2696987169,0.0,1.23995910151,22.9214369646,9.5742556536,165.519447496,165.519447496
 01/25  21:00:00,49.3231815356,12.2696987169,0.0,1.30881165127,19.1011974705,8.3774736969,174.821899229,174.821899229
 01/25  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/25  23:00:00,12.7773586015,0.151621447591,0.0,0.0560534934517,1.91011974705,2.3935639134,4.50101278905,4.50101278905
 01/25  24:00:00,13.1704142783,0.372343979341,0.0,0.228386638464,1.91011974705,2.3935639134,11.1825726753,11.1825726753
 01/26  01:00:00,13.4248087203,0.535281459975,0.0,0.319843599854,1.91011974705,2.3935639134,16.345981892,16.345981892
 01/26  02:00:00,13.4903939084,0.545473108396,0.0,0.375237139587,1.91011974705,2.3935639134,16.5786361841,16.5786361841
 01/26  03:00:00,13.9249519118,0.93352415262,0.0,0.421744098714,1.91011974705,2.3935639134,25.6376882704,25.6376882704
 01/26  04:00:00,14.0423501899,1.03539755112,0.0,0.437268978319,1.91011974705,2.3935639134,26.6387422869,26.6387422869
 01/26  05:00:00,14.0915397444,1.08203731162,0.0,0.439818772364,1.91011974705,2.3935639134,28.6537927151,28.6537927151
 01/26  06:00:00,14.2674939467,1.24064676992,0.0,0.457163516293,1.91011974705,2.3935639134,30.6327102899,30.6327102899
 01/26  07:00:00,27.2290522272,12.2696987169,0.0,2.38966984988,1.91011974705,2.3935639134,301.8867529,301.8867529
 01/26  08:00:00,29.3540825654,12.2696987169,0.0,1.9014437002,7.6404789882,4.7871278268,246.846786892,246.846786892
 01/26  09:00:00,41.4369984262,12.2696987169,0.0,1.68862854185,19.1011974705,8.3774736969,222.001467125,222.001467125
 01/26  10:00:00,58.8208214291,12.2696987169,0.0,1.39792965494,34.3821554469,10.7710376103,192.313059203,192.313059203
 01/26  11:00:00,58.6045107077,12.2696987169,0.0,1.18161893359,34.3821554469,10.7710376103,175.019149911,175.019149911
 01/26  12:00:00,58.458580804,12.2696987169,0.0,1.03568902987,34.3821554469,10.7710376103,157.500514333,157.500514333
 01/26  13:00:00,58.468679447,12.2696987169,0.0,1.04578767285,34.3821554469,10.7710376103,149.547576083,149.547576083
 01/26  14:00:00,58.4910031525,12.2696987169,0.0,1.06811137837,34.3821554469,10.7710376103,140.658242574,140.658242574
 01/26  15:00:00,58.4665984217,12.2696987169,0.0,1.04370664753,34.3821554469,10.7710376103,130.927528066,130.927528066
 01/26  16:00:00,58.4674348113,12.2696987169,0.0,1.04454303715,34.3821554469,10.7710376103,127.051030212,127.051030212
 01/26  17:00:00,58.5554981926,12.2696987169,0.0,1.13260641847,34.3821554469,10.7710376103,138.096492439,138.096492439
 01/26  18:00:00,66.9177919582,12.2696987169,0.0,1.22890018411,34.3821554469,10.7710376103,151.533391075,151.533391075
 01/26  19:00:00,54.3446746522,12.2696987169,0.0,1.31328331713,22.9214369646,9.5742556536,164.986794841,164.986794841
 01/26  20:00:00,54.4220002023,12.2696987169,0.0,1.39060886715,22.9214369646,9.5742556536,176.377139056,176.377139056
 01/26  21:00:00,49.4824273305,12.2696987169,0.0,1.46805744619,19.1011974705,8.3774736969,187.790835459,187.790835459
 01/26  22:00:00,20.7091879731,0.015581158059,0.0,0.0,7.6404789882,4.7871278268,0.47162986246,0.47162986246
 01/26  23:00:00,12.9758471258,0.252317426722,0.0,0.153846038667,1.91011974705,2.3935639134,7.42364690322,7.42364690322
 01/26  24:00:00,13.3264879528,0.453233988742,0.0,0.303570303623,1.91011974705,2.3935639134,13.7380773574,13.7380773574
 01/27  01:00:00,13.4261762194,0.486451653324,0.0,0.370040905658,1.91011974705,2.3935639134,14.718596656,14.718596656
 01/27  02:00:00,13.5755867383,0.597840486683,0.0,0.408062591172,1.91011974705,2.3935639134,18.2918222357,18.2918222357
 01/27  03:00:00,13.503339088,0.523485342973,0.0,0.410170084531,1.91011974705,2.3935639134,15.8966022444,15.8966022444
 01/27  04:00:00,13.527164343,0.565168554324,0.0,0.392312128196,1.91011974705,2.3935639134,17.2898737487,17.2898737487
 01/27  05:00:00,13.4364101728,0.483988168989,0.0,0.382738343396,1.91011974705,2.3935639134,14.6766469254,14.6766469254
 01/27  06:00:00,13.5136835361,0.55514026293,0.0,0.388859612724,1.91011974705,2.3935639134,16.9844235792,16.9844235792
 01/27  07:00:00,27.0307586377,12.2696987169,0.0,2.19137626035,1.91011974705,2.3935639134,266.697573733,266.697573733
 01/27  08:00:00,29.1119411732,12.2696987169,0.0,1.65930230796,7.6404789882,4.7871278268,204.674788242,204.674788242
 01/27  09:00:00,41.1930192996,12.2696987169,0.0,1.4446494153,19.1011974705,8.3774736969,177.872054531,177.872054531
 01/27  10:00:00,58.6623653387,12.2696987169,0.0,1.23947356456,34.3821554469,10.7710376103,148.114166438,148.114166438
 01/27  11:00:00,58.5261469612,12.2696987169,0.0,1.10325518706,34.3821554469,10.7710376103,133.337108417,133.337108417
 01/27  12:00:00,58.4352654718,12.2696987169,0.0,1.01237369764,34.3821554469,10.7710376103,121.739610043,121.739610043
 01/27  13:00:00,58.4010769464,12.2696987169,0.0,0.978185172293,34.3821554469,10.7710376103,118.312941438,118.312941438
 01/27  14:00:00,58.3677044005,12.2696987169,0.0,0.944812626352,34.3821554469,10.7710376103,112.996481037,112.996481037
 01/27  15:00:00,58.3404954348,12.2696987169,0.0,0.917603660724,34.3821554469,10.7710376103,106.898809072,106.898809072
 01/27  16:00:00,58.3210680814,12.2696987169,0.0,0.898176307329,34.3821554469,10.7710376103,100.635521566,100.635521566
 01/27  17:00:00,58.3398508826,12.2696987169,0.0,0.916959108507,34.3821554469,10.7710376103,101.398024535,101.398024535
 01/27  18:00:00,66.6394671825,12.2696987169,0.0,0.950575408408,34.3821554469,10.7710376103,105.358952249,105.358952249
 01/27  19:00:00,54.0040553574,12.2696987169,0.0,0.972664022319,22.9214369646,9.5742556536,109.604594779,109.604594779
 01/27  20:00:00,54.0461230312,12.2696987169,0.0,1.01473169607,22.9214369646,9.5742556536,115.908905096,115.908905096
 01/27  21:00:00,49.0379763747,12.2696987169,0.0,1.02360649043,19.1011974705,8.3774736969,118.61617794,118.61617794
 01/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  24:00:00,12.5782155983,0.00357071875509,0.0,0.00496121912776,1.91011974705,2.3935639134,0.0,0.0
 01/28  01:00:00,12.0804721763,0.0379152543171,0.0,0.0712642398614,1.91011974705,1.79517293505,0.81945067837,0.81945067837
 01/28  02:00:00,12.179458186,0.0853636609526,0.0,0.122801842978,1.91011974705,1.79517293505,2.26697585421,2.26697585421
 01/28  03:00:00,12.2228152751,0.101432174069,0.0,0.150090418923,1.91011974705,1.79517293505,2.74459925199,2.74459925199
 01/28  04:00:00,12.3194393295,0.178338869979,0.0,0.169807777435,1.91011974705,1.79517293505,5.17880084453,5.17880084453
 01/28  05:00:00,12.3240570339,0.174208974773,0.0,0.178555377033,1.91011974705,1.79517293505,5.03167368691,5.03167368691
 01/28  06:00:00,12.3504383327,0.193904987307,0.0,0.185240663291,1.91011974705,1.79517293505,5.65549858428,5.65549858428
 01/28  07:00:00,26.0653155981,12.2696987169,0.0,1.82432419911,1.91011974705,1.79517293505,212.470156207,212.470156207
 01/28  08:00:00,23.8233654888,12.2696987169,0.0,1.38774807431,3.8202394941,3.5903458701,167.085112501,167.085112501
 01/28  09:00:00,30.7430813547,12.2696987169,0.0,1.02875437203,11.4607184823,5.9839097835,146.498536202,146.498536202
 01/28  10:00:00,45.6468731755,12.2696987169,0.0,0.881481840358,22.9214369646,9.5742556536,123.949584357,123.949584357
 01/28  11:00:00,58.160688092,12.2696987169,0.0,0.737796317882,34.3821554469,10.7710376103,107.592879715,107.592879715
 01/28  12:00:00,57.766212247,12.2696987169,0.0,0.343320472873,34.3821554469,10.7710376103,95.4606069689,95.4606069689
 01/28  13:00:00,57.6482005985,12.2696987169,0.0,0.225308824428,34.3821554469,10.7710376103,90.9852344613,90.9852344613
 01/28  14:00:00,57.6522618209,12.2696987169,0.0,0.229370046822,34.3821554469,10.7710376103,88.2073466029,88.2073466029
 01/28  15:00:00,57.71545734,12.2696987169,0.0,0.292565565895,34.3821554469,10.7710376103,89.3702666997,89.3702666997
 01/28  16:00:00,57.8818081673,12.2696987169,0.0,0.45891639317,34.3821554469,10.7710376103,91.6551968478,91.6551968478
 01/28  17:00:00,58.0696812135,12.2696987169,0.0,0.646789439399,34.3821554469,10.7710376103,98.5299011705,98.5299011705
 01/28  18:00:00,66.5206626637,12.2696987169,0.0,0.831770889563,34.3821554469,10.7710376103,111.992535014,111.992535014
 01/28  19:00:00,49.0074905741,12.2696987169,0.0,0.993120689784,19.1011974705,8.3774736969,133.962108235,133.962108235
 01/28  20:00:00,39.0609749922,12.2696987169,0.0,1.08064800948,11.4607184823,5.9839097835,145.498499193,145.498499193
 01/28  21:00:00,39.1353630176,12.2696987169,0.0,1.15503603487,11.4607184823,5.9839097835,154.307677514,154.307677514
 01/28  22:00:00,29.1953471381,12.2696987169,0.0,1.24906305702,3.8202394941,3.5903458701,170.332329793,170.332329793
 01/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  24:00:00,12.0522402442,0.0602637818875,0.0,0.0206837802324,1.91011974705,1.79517293505,1.68878936621,1.68878936621
 01/29  01:00:00,12.4162346469,0.281167574827,0.0,0.163774389973,1.91011974705,1.79517293505,8.36939952117,8.36939952117
 01/29  02:00:00,12.606105627,0.382360641974,0.0,0.252452302957,1.91011974705,1.79517293505,11.4999782551,11.4999782551
 01/29  03:00:00,12.7302260808,0.445513474496,0.0,0.313419924201,1.91011974705,1.79517293505,13.4922335163,13.4922335163
 01/29  04:00:00,12.8665545448,0.533317031564,0.0,0.361944831113,1.91011974705,1.79517293505,16.2110790316,16.2110790316
 01/29  05:00:00,12.9210368192,0.552382621895,0.0,0.397361515244,1.91011974705,1.79517293505,16.8502011202,16.8502011202
 01/29  06:00:00,13.3360862906,0.935594079453,0.0,0.429199529007,1.91011974705,1.79517293505,24.7755543386,24.7755543386
 01/29  07:00:00,13.3882539667,0.966415528094,0.0,0.450545756509,1.91011974705,1.79517293505,25.3916211756,25.3916211756
 01/29  08:00:00,8.26252286689,1.34752783452,0.0,0.454369016942,1.91011974705,1.79517293505,33.0270541392,33.0270541392
 01/29  09:00:00,21.8726067846,12.2696987169,0.0,2.1923227035,3.8202394941,3.5903458701,293.038260563,293.038260563
 01/29  10:00:00,21.2045204556,12.2696987169,0.0,1.5242363745,3.8202394941,3.5903458701,235.912117156,235.912117156
 01/29  11:00:00,35.9769464808,12.2696987169,0.0,1.24559804726,15.2809579764,7.1806917402,204.031995594,204.031995594
 01/29  12:00:00,35.6288505737,12.2696987169,0.0,0.897502140181,15.2809579764,7.1806917402,182.527323195,182.527323195
 01/29  13:00:00,45.3491201582,12.2696987169,0.0,0.58372882306,22.9214369646,9.5742556536,155.432549242,155.432549242
 01/29  14:00:00,45.4301631579,12.2696987169,0.0,0.664771822752,22.9214369646,9.5742556536,141.322518886,141.322518886
 01/29  15:00:00,45.6055845333,12.2696987169,0.0,0.840193198181,22.9214369646,9.5742556536,134.207923557,134.207923557
 01/29  16:00:00,45.7080034763,12.2696987169,0.0,0.942612141193,22.9214369646,9.5742556536,132.952131354,132.952131354
 01/29  17:00:00,45.7751748149,12.2696987169,0.0,1.00978347977,22.9214369646,9.5742556536,137.940187751,137.940187751
 01/29  18:00:00,43.5870064976,12.2696987169,0.0,0.589658064034,15.2809579764,7.1806917402,171.722469669,171.722469669
 01/29  19:00:00,33.6278256541,12.2696987169,0.0,0.664520122153,7.6404789882,4.7871278268,185.82527617,185.82527617
 01/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  21:00:00,11.988731134,0.0156306908483,0.0,0.00180776107987,1.91011974705,1.79517293505,0.420559079933,0.420559079933
 01/29  22:00:00,12.2261495445,0.16830139136,0.0,0.0865554709916,1.91011974705,1.79517293505,4.84890301329,4.84890301329
 01/29  23:00:00,12.3613587517,0.236362037706,0.0,0.153704031894,1.91011974705,1.79517293505,6.98036020555,6.98036020555
 01/29  24:00:00,12.4790846792,0.315016633395,0.0,0.192775363711,1.91011974705,1.79517293505,9.44974709851,9.44974709851
 01/30  01:00:00,13.0917696385,0.302376723172,0.0,0.219709254908,1.91011974705,2.3935639134,9.03399745094,9.03399745094
 01/30  02:00:00,13.1769860655,0.371169625448,0.0,0.236132779626,1.91011974705,2.3935639134,11.2127460078,11.2127460078
 01/30  03:00:00,13.1519953264,0.336502396823,0.0,0.245809269099,1.91011974705,2.3935639134,10.104623016,10.104623016
 01/30  04:00:00,13.2249259847,0.396834072377,0.0,0.258408251872,1.91011974705,2.3935639134,12.0209343685,12.0209343685
 01/30  05:00:00,13.2067872215,0.363331751863,0.0,0.273771809173,1.91011974705,2.3935639134,10.9450226856,10.9450226856
 01/30  06:00:00,13.2993797834,0.437983632147,0.0,0.291712490779,1.91011974705,2.3935639134,13.3145144267,13.3145144267
 01/30  07:00:00,26.9208802554,12.2696987169,0.0,2.08149787803,1.91011974705,2.3935639134,258.331517457,258.331517457
 01/30  08:00:00,29.0751216672,12.2696987169,0.0,1.62248280195,7.6404789882,4.7871278268,205.850946264,205.850946264
 01/30  09:00:00,41.1602883333,12.2696987169,0.0,1.41191844901,19.1011974705,8.3774736969,183.913550403,183.913550403
 01/30  10:00:00,58.4578139727,12.2696987169,0.0,1.03492219862,34.3821554469,10.7710376103,155.654258267,155.654258267
 01/30  11:00:00,58.3851144486,12.2696987169,0.0,0.962222674436,34.3821554469,10.7710376103,145.017565462,145.017565462
 01/30  12:00:00,58.4002007302,12.2696987169,0.0,0.97730895608,34.3821554469,10.7710376103,130.914995653,130.914995653
 01/30  13:00:00,58.4087535211,12.2696987169,0.0,0.98586174701,34.3821554469,10.7710376103,125.967854246,125.967854246
 01/30  14:00:00,58.4251999602,12.2696987169,0.0,1.00230818612,34.3821554469,10.7710376103,125.98601453,125.98601453
 01/30  15:00:00,58.4360009272,12.2696987169,0.0,1.01310915308,34.3821554469,10.7710376103,125.046576448,125.046576448
 01/30  16:00:00,58.4365033056,12.2696987169,0.0,1.01361153146,34.3821554469,10.7710376103,122.421304888,122.421304888
 01/30  17:00:00,58.4492417123,12.2696987169,0.0,1.02634993819,34.3821554469,10.7710376103,124.769835517,124.769835517
 01/30  18:00:00,66.8042713363,12.2696987169,0.0,1.11537956214,34.3821554469,10.7710376103,135.184575028,135.184575028
 01/30  19:00:00,54.1952065235,12.2696987169,0.0,1.16381518834,22.9214369646,9.5742556536,142.552219047,142.552219047
 01/30  20:00:00,54.2243467044,12.2696987169,0.0,1.19295536924,22.9214369646,9.5742556536,146.489183682,146.489183682
 01/30  21:00:00,49.2064018248,12.2696987169,0.0,1.19203194047,19.1011974705,8.3774736969,146.644187836,146.644187836
 01/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/30  23:00:00,12.571996879,0.00178535937755,0.0,0.000527859180949,1.91011974705,2.3935639134,0.0,0.0
 01/30  24:00:00,12.7355343197,0.0838055115662,0.0,0.0820451476666,1.91011974705,2.3935639134,2.21064687009,2.21064687009
 01/31  01:00:00,12.8742005108,0.139058889817,0.0,0.165457960518,1.91011974705,2.3935639134,3.93924615138,3.93924615138
 01/31  02:00:00,13.0806904424,0.292170389316,0.0,0.218836392588,1.91011974705,2.3935639134,8.70189258627,8.70189258627
 01/31  03:00:00,13.1047313455,0.281978543904,0.0,0.253069141164,1.91011974705,2.3935639134,8.41297955476,8.41297955476
 01/31  04:00:00,13.2320906891,0.383340854231,0.0,0.279066174413,1.91011974705,2.3935639134,11.5396340367,11.5396340367
 01/31  05:00:00,13.2078981061,0.339916535546,0.0,0.298297910094,1.91011974705,2.3935639134,10.226108714,10.226108714
 01/31  06:00:00,13.3139288371,0.433918088938,0.0,0.310327087667,1.91011974705,2.3935639134,13.1189202109,13.1189202109
 01/31  07:00:00,26.9244126502,12.2696987169,0.0,2.08503027287,1.91011974705,2.3935639134,249.683865822,249.683865822
 01/31  08:00:00,29.0320321352,12.2696987169,0.0,1.57939326993,7.6404789882,4.7871278268,196.32501487,196.32501487
 01/31  09:00:00,41.0032771332,12.2696987169,0.0,1.25490724892,19.1011974705,8.3774736969,167.925161218,167.925161218
 01/31  10:00:00,58.3631334204,12.2696987169,0.0,0.940241646313,34.3821554469,10.7710376103,135.75352551,135.75352551
 01/31  11:00:00,58.0469570434,12.2696987169,0.0,0.624065269255,34.3821554469,10.7710376103,115.95155091,115.95155091
 01/31  12:00:00,57.7395399254,12.2696987169,0.0,0.316648151281,34.3821554469,10.7710376103,94.514789347,94.514789347
 01/31  13:00:00,57.6592537633,12.2696987169,0.0,0.236361989204,34.3821554469,10.7710376103,84.4267399133,84.4267399133
 01/31  14:00:00,57.5984843104,12.2696987169,0.0,0.175592536262,34.3821554469,10.7710376103,77.9640015878,77.9640015878
 01/31  15:00:00,57.5755319703,12.2696987169,0.0,0.152640196168,34.3821554469,10.7710376103,72.5011764374,72.5011764374
 01/31  16:00:00,57.5860127522,12.2696987169,0.0,0.163120978083,34.3821554469,10.7710376103,67.7600386229,67.7600386229
 01/31  17:00:00,57.7651227819,12.2696987169,0.0,0.342231007819,34.3821554469,10.7710376103,70.476492824,70.476492824
 01/31  18:00:00,66.2386439621,12.2696987169,0.0,0.549752188007,34.3821554469,10.7710376103,77.9495652749,77.9495652749
 01/31  19:00:00,53.6902417535,12.2696987169,0.0,0.65885041834,22.9214369646,9.5742556536,87.5883585172,87.5883585172
 01/31  20:00:00,53.753133812,12.2696987169,0.0,0.721742476931,22.9214369646,9.5742556536,93.7644712366,93.7644712366
 01/31  21:00:00,48.7396923923,12.2696987169,0.0,0.725322507959,19.1011974705,8.3774736969,93.130352944,93.130352944
 01/31  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  05:00:00,12.5758619529,0.00535607813264,0.0,0.000822214355918,1.91011974705,2.3935639134,0.0,0.0
 02/01  06:00:00,12.6019208101,0.0107121562653,0.0,0.0215249934152,1.91011974705,2.3935639134,0.0,0.0
 02/01  07:00:00,26.3970972282,12.2696987169,0.0,1.55771485088,1.91011974705,2.3935639134,187.202800736,187.202800736
 02/01  08:00:00,27.2288204265,12.2696987169,0.0,1.15384822791,7.6404789882,4.7871278268,142.580710303,142.580710303
 02/01  09:00:00,40.7518389979,12.2696987169,0.0,1.00346911357,19.1011974705,8.3774736969,124.271325989,124.271325989
 02/01  10:00:00,58.282980695,12.2696987169,0.0,0.860088920852,34.3821554469,10.7710376103,101.610066686,101.610066686
 02/01  11:00:00,58.2114862122,12.2696987169,0.0,0.788594438061,34.3821554469,10.7710376103,94.1505932877,94.1505932877
 02/01  12:00:00,58.1282633215,12.2696987169,0.0,0.705371547423,34.3821554469,10.7710376103,81.751845424,81.751845424
 02/01  13:00:00,58.0702317266,12.2696987169,0.0,0.647339952521,34.3821554469,10.7710376103,74.1103147647,74.1103147647
 02/01  14:00:00,58.042064985,12.2696987169,0.0,0.619173210845,34.3821554469,10.7710376103,69.8291783085,69.8291783085
 02/01  15:00:00,58.0178103515,12.2696987169,0.0,0.594918577368,34.3821554469,10.7710376103,67.6654016286,67.6654016286
 02/01  16:00:00,57.960489316,12.2696987169,0.0,0.537597541838,34.3821554469,10.7710376103,63.0269809013,63.0269809013
 02/01  17:00:00,57.9948928326,12.2696987169,0.0,0.572001058444,34.3821554469,10.7710376103,65.8793667498,65.8793667498
 02/01  18:00:00,64.9588050373,12.2696987169,0.0,0.64757992982,34.3821554469,10.7710376103,73.5986853655,73.5986853655
 02/01  19:00:00,53.7169942656,12.2696987169,0.0,0.685602930457,22.9214369646,9.5742556536,78.5099665572,78.5099665572
 02/01  20:00:00,53.7706507828,12.2696987169,0.0,0.739259447722,22.9214369646,9.5742556536,86.4258741842,86.4258741842
 02/01  21:00:00,48.795767311,12.2696987169,0.0,0.781397426705,19.1011974705,8.3774736969,93.3137857029,93.3137857029
 02/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  04:00:00,12.5795641985,0.00714143751018,0.0,0.0027391005648,1.91011974705,2.3935639134,0.0,0.0
 02/02  05:00:00,12.6112671092,0.0107121562653,0.0,0.0308712924411,1.91011974705,2.3935639134,0.0,0.0
 02/02  06:00:00,12.6622736169,0.0333958504614,0.0,0.059194105981,1.91011974705,2.3935639134,0.685683778286,0.685683778286
 02/02  07:00:00,26.4506948021,12.2696987169,0.0,1.6113124247,1.91011974705,2.3935639134,186.553078859,186.553078859
 02/02  08:00:00,27.2877993269,12.2696987169,0.0,1.21282712832,7.6404789882,4.7871278268,143.98672308,143.98672308
 02/02  09:00:00,40.7614712403,12.2696987169,0.0,1.01310135596,19.1011974705,8.3774736969,127.638191584,127.638191584
 02/02  10:00:00,57.9656115001,12.2696987169,0.0,0.542719726002,34.3821554469,10.7710376103,102.303601229,102.303601229
 02/02  11:00:00,57.5757269335,12.2696987169,0.0,0.1528351594,34.3821554469,10.7710376103,89.8020022248,89.8020022248
 02/02  12:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,72.7714075024,72.7714075024
 02/02  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,61.7212416414,61.7212416414
 02/02  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,55.7147633998,55.7147633998
 02/02  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,52.9970689281,52.9970689281
 02/02  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,49.7854664655,49.7854664655
 02/02  17:00:00,57.4917688269,12.2643426388,0.0,0.0742331309048,34.3821554469,10.7710376103,57.6840981807,57.6840981807
 02/02  18:00:00,64.7294566844,12.2696987169,0.0,0.418231576939,34.3821554469,10.7710376103,72.975700876,72.975700876
 02/02  19:00:00,53.6031592185,12.2696987169,0.0,0.571767883369,22.9214369646,9.5742556536,85.0834032305,85.0834032305
 02/02  20:00:00,53.6768945733,12.2696987169,0.0,0.645503238216,22.9214369646,9.5742556536,93.3337360848,93.3337360848
 02/02  21:00:00,48.6879933252,12.2696987169,0.0,0.673623440889,19.1011974705,8.3774736969,95.5325666358,95.5325666358
 02/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  07:00:00,26.3151720933,12.2696987169,0.0,1.47578971591,1.91011974705,2.3935639134,176.8405626,176.8405626
 02/03  08:00:00,27.1518224794,12.2696987169,0.0,1.07685028078,7.6404789882,4.7871278268,133.217663579,133.217663579
 02/03  09:00:00,40.6043625772,12.2696987169,0.0,0.85599269289,19.1011974705,8.3774736969,114.391105497,114.391105497
 02/03  10:00:00,57.9281998395,12.2696987169,0.0,0.505308065364,34.3821554469,10.7710376103,86.373359945,86.373359945
 02/03  11:00:00,57.5430569462,12.2679133575,0.0,0.121950531417,34.3821554469,10.7710376103,72.2445993454,72.2445993454
 02/03  12:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,55.174527436,55.174527436
 02/03  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,45.1589326737,45.1589326737
 02/03  14:00:00,57.4145701184,12.26077192,0.0,0.000605141150632,34.3821554469,10.7710376103,40.1234017106,40.1234017106
 02/03  15:00:00,57.4224028698,12.2643426388,0.0,0.00486717376806,34.3821554469,10.7710376103,35.9854322019,35.9854322019
 02/03  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,30.1937673456,30.1937673456
 02/03  17:00:00,57.4493642066,12.2643426388,0.0,0.0318285105955,34.3821554469,10.7710376103,35.7554616203,35.7554616203
 02/03  18:00:00,64.6128926446,12.2696987169,0.0,0.301667537145,34.3821554469,10.7710376103,50.7325402756,50.7325402756
 02/03  19:00:00,53.4678323092,12.2696987169,0.0,0.436440974041,22.9214369646,9.5742556536,62.0908040504,62.0908040504
 02/03  20:00:00,53.5170263191,12.2696987169,0.0,0.485634983986,22.9214369646,9.5742556536,67.3438264533,67.3438264533
 02/03  21:00:00,48.5368426822,12.2696987169,0.0,0.522472797879,19.1011974705,8.3774736969,71.6779651912,71.6779651912
 02/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  05:00:00,12.0506517932,0.040458005153,0.0,0.0389011059309,1.91011974705,1.79517293505,0.895697329294,0.895697329294
 02/04  06:00:00,12.1954298576,0.110596005755,0.0,0.113541169716,1.91011974705,1.79517293505,3.0624324053,3.0624324053
 02/04  07:00:00,26.0867927402,12.2696987169,0.0,1.84580134121,1.91011974705,1.79517293505,228.488279193,228.488279193
 02/04  08:00:00,22.5221947518,12.2696987169,0.0,1.46424400401,3.8202394941,3.5903458701,190.041216808,190.041216808
 02/04  09:00:00,30.779964103,12.2696987169,0.0,1.06563712032,11.4607184823,5.9839097835,174.521761624,174.521761624
 02/04  10:00:00,45.3922954999,12.2696987169,0.0,0.626904164812,22.9214369646,9.5742556536,149.792396037,149.792396037
 02/04  11:00:00,57.749116405,12.2696987169,0.0,0.326224630922,34.3821554469,10.7710376103,131.123376709,131.123376709
 02/04  12:00:00,57.5082349029,12.2696987169,0.0,0.0853431287536,34.3821554469,10.7710376103,113.554136585,113.554136585
 02/04  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,101.813553808,101.813553808
 02/04  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,95.0797852722,95.0797852722
 02/04  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,92.0081152595,92.0081152595
 02/04  16:00:00,57.4478236786,12.2643426388,0.0,0.0302879825768,34.3821554469,10.7710376103,91.2819185466,91.2819185466
 02/04  17:00:00,57.7631552963,12.2696987169,0.0,0.340263522176,34.3821554469,10.7710376103,95.7553957207,95.7553957207
 02/04  18:00:00,64.978630676,12.2696987169,0.0,0.667405568519,34.3821554469,10.7710376103,108.546929814,108.546929814
 02/04  19:00:00,48.8584984167,12.2696987169,0.0,0.844128532336,19.1011974705,8.3774736969,129.583525207,129.583525207
 02/04  20:00:00,38.9130477587,12.2696987169,0.0,0.93272077595,11.4607184823,5.9839097835,140.154028811,140.154028811
 02/04  21:00:00,38.9893751989,12.2696987169,0.0,1.00904821622,11.4607184823,5.9839097835,147.902104494,147.902104494
 02/04  22:00:00,29.0174703802,12.2696987169,0.0,1.07118629908,3.8202394941,3.5903458701,158.397659791,158.397659791
 02/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  02:00:00,11.9792539981,0.00357071875509,0.0,0.00439059723336,1.91011974705,1.79517293505,0.0,0.0
 02/05  03:00:00,12.1483866814,0.11427215008,0.0,0.0628218491889,1.91011974705,1.79517293505,3.22335091313,3.22335091313
 02/05  04:00:00,12.2566222989,0.17543767194,0.0,0.10989194488,1.91011974705,1.79517293505,5.09381124551,5.09381124551
 02/05  05:00:00,12.3431496206,0.231594551549,0.0,0.14026238691,1.91011974705,1.79517293505,6.89749703383,6.89749703383
 02/05  06:00:00,12.3855448692,0.250423027816,0.0,0.163829159298,1.91011974705,1.79517293505,7.41618282559,7.41618282559
 02/05  07:00:00,12.4316624725,0.285182896611,0.0,0.175186893781,1.91011974705,1.79517293505,8.56451455604,8.56451455604
 02/05  08:00:00,5.53062341993,0.26835621622,0.0,0.179307854942,1.91011974705,1.79517293505,7.97614990874,7.97614990874
 02/05  09:00:00,21.4356608062,12.2696987169,0.0,1.75537672504,3.8202394941,3.5903458701,224.431107544,224.431107544
 02/05  10:00:00,20.9369328559,12.2696987169,0.0,1.25664877476,3.8202394941,3.5903458701,166.161614396,166.161614396
 02/05  11:00:00,35.7958797794,12.2696987169,0.0,1.06453134588,15.2809579764,7.1806917402,140.323771115,140.323771115
 02/05  12:00:00,35.7029829116,12.2696987169,0.0,0.971634478124,15.2809579764,7.1806917402,129.056728526,129.056728526
 02/05  13:00:00,45.6268900138,12.2696987169,0.0,0.861498678652,22.9214369646,9.5742556536,109.438138675,109.438138675
