Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/05  14:00:00,45.5727387175,12.2696987169,0.0,0.807347382406,22.9214369646,9.5742556536,101.246731846,101.246731846
 02/05  15:00:00,45.5421461043,12.2696987169,0.0,0.776754769203,22.9214369646,9.5742556536,95.3340352369,95.3340352369
 02/05  16:00:00,45.5060762811,12.2696987169,0.0,0.740684945966,22.9214369646,9.5742556536,90.5994241713,90.5994241713
 02/05  17:00:00,45.3976932258,12.2696987169,0.0,0.63230189067,22.9214369646,9.5742556536,85.0420792161,85.0420792161
 02/05  18:00:00,42.010756901,12.2696987169,0.0,0.391075134168,15.2809579764,7.1806917402,104.319071632,104.319071632
 02/05  19:00:00,33.4239200243,12.2696987169,0.0,0.460614492412,7.6404789882,4.7871278268,111.12600827,111.12600827
 02/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/06  01:00:00,12.5789214555,0.00535607813264,0.0,0.00388171692482,1.91011974705,2.3935639134,0.0,0.0
 02/06  02:00:00,12.6347710193,0.0214678538052,0.0,0.0436195050563,1.91011974705,2.3935639134,0.327697747123,0.327697747123
 02/06  03:00:00,12.699589745,0.0460330424605,0.0,0.0838730420798,1.91011974705,2.3935639134,1.06586581028,1.06586581028
 02/06  04:00:00,12.7628500439,0.0789309138115,0.0,0.114235469645,1.91011974705,2.3935639134,2.07216654188,2.07216654188
 02/06  05:00:00,12.7993871839,0.0913549651037,0.0,0.13834855835,1.91011974705,2.3935639134,2.44965382806,2.44965382806
 02/06  06:00:00,12.9125464338,0.181213606904,0.0,0.161649166441,1.91011974705,2.3935639134,5.27180557723,5.27180557723
 02/06  07:00:00,26.6256436398,12.2696987169,0.0,1.78626126247,1.91011974705,2.3935639134,216.069665555,216.069665555
 02/06  08:00:00,27.4308950406,12.2696987169,0.0,1.35592284198,7.6404789882,4.7871278268,168.479746971,168.479746971
 02/06  09:00:00,40.6543612837,12.2696987169,0.0,0.905991399361,19.1011974705,8.3774736969,145.867089993,145.867089993
 02/06  10:00:00,57.9045235977,12.2696987169,0.0,0.481631823632,34.3821554469,10.7710376103,116.186402768,116.186402768
 02/06  11:00:00,57.734894704,12.2696987169,0.0,0.312002929847,34.3821554469,10.7710376103,101.484561695,101.484561695
 02/06  12:00:00,57.4716958825,12.2661279982,0.0,0.0523748271683,34.3821554469,10.7710376103,81.2705518383,81.2705518383
 02/06  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,66.5605543538,66.5605543538
 02/06  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,56.1117004105,56.1117004105
 02/06  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,50.7447520571,50.7447520571
 02/06  16:00:00,57.4472778136,12.2643426388,0.0,0.0297421176265,34.3821554469,10.7710376103,45.7141022325,45.7141022325
 02/06  17:00:00,57.6441978485,12.2696987169,0.0,0.221306074421,34.3821554469,10.7710376103,50.5937760952,50.5937760952
 02/06  18:00:00,64.726454047,12.2696987169,0.0,0.415228939581,34.3821554469,10.7710376103,62.2745180019,62.2745180019
 02/06  19:00:00,53.5346550095,12.2696987169,0.0,0.503263674433,22.9214369646,9.5742556536,71.2554045183,71.2554045183
 02/06  20:00:00,53.6102455718,12.2696987169,0.0,0.578854236673,22.9214369646,9.5742556536,81.5477212254,81.5477212254
 02/06  21:00:00,48.6574285694,12.2696987169,0.0,0.643058685131,19.1011974705,8.3774736969,89.7705405882,89.7705405882
 02/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  06:00:00,12.5960944426,0.0107121562653,0.0,0.0156986258533,1.91011974705,2.3935639134,0.0,0.0
 02/07  07:00:00,26.4422207848,12.2696987169,0.0,1.60283840747,1.91011974705,2.3935639134,195.457234377,195.457234377
 02/07  08:00:00,27.2828002246,12.2696987169,0.0,1.20782802598,7.6404789882,4.7871278268,152.157562244,152.157562244
 02/07  09:00:00,40.7950452568,12.2696987169,0.0,1.04667537253,19.1011974705,8.3774736969,134.143160201,134.143160201
 02/07  10:00:00,58.2263157452,12.2696987169,0.0,0.803423971045,34.3821554469,10.7710376103,107.546550826,107.546550826
 02/07  11:00:00,57.7784164873,12.2696987169,0.0,0.355524713164,34.3821554469,10.7710376103,93.7803109746,93.7803109746
 02/07  12:00:00,57.461313903,12.2661279982,0.0,0.041992847672,34.3821554469,10.7710376103,78.5031374647,78.5031374647
 02/07  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,67.3165678686,67.3165678686
 02/07  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,59.0394571374,59.0394571374
 02/07  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,53.22884365,53.22884365
 02/07  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,50.6441594551,50.6441594551
 02/07  17:00:00,57.471068747,12.2643426388,0.0,0.053533051014,34.3821554469,10.7710376103,57.7970853795,57.7970853795
 02/07  18:00:00,64.6852030373,12.2696987169,0.0,0.373977929876,34.3821554469,10.7710376103,69.5392517349,69.5392517349
 02/07  19:00:00,53.5468365793,12.2696987169,0.0,0.515445244136,22.9214369646,9.5742556536,77.8998767788,77.8998767788
 02/07  20:00:00,53.6351285446,12.2696987169,0.0,0.603737209477,22.9214369646,9.5742556536,88.515805,88.515805
 02/07  21:00:00,48.6889614452,12.2696987169,0.0,0.674591560889,19.1011974705,8.3774736969,98.4330641559,98.4330641559
 02/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  07:00:00,26.3109135245,12.2696987169,0.0,1.4715311471,1.91011974705,2.3935639134,183.93987184,183.93987184
 02/08  08:00:00,27.1473039277,12.2696987169,0.0,1.07233172909,7.6404789882,4.7871278268,138.086321235,138.086321235
 02/08  09:00:00,40.6630290432,12.2696987169,0.0,0.914659158898,19.1011974705,8.3774736969,117.976389876,117.976389876
 02/08  10:00:00,58.1743615853,12.2696987169,0.0,0.751469811167,34.3821554469,10.7710376103,90.4367093051,90.4367093051
 02/08  11:00:00,58.0605438488,12.2696987169,0.0,0.637652074717,34.3821554469,10.7710376103,76.5018488584,76.5018488584
 02/08  12:00:00,57.8521414484,12.2696987169,0.0,0.429249674243,34.3821554469,10.7710376103,57.2779169808,57.2779169808
 02/08  13:00:00,57.6365273011,12.2696987169,0.0,0.213635527011,34.3821554469,10.7710376103,42.3277422282,42.3277422282
 02/08  14:00:00,57.4153723932,12.26077192,0.0,0.00140741600112,34.3821554469,10.7710376103,30.1999232914,30.1999232914
 02/08  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,21.238082854,21.238082854
 02/08  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,12.0879894186,12.0879894186
 02/08  17:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,15.8885464688,15.8885464688
 02/08  18:00:00,64.4261566009,12.2679133575,0.0,0.116716852802,34.3821554469,10.7710376103,30.2641538002,30.2641538002
 02/08  19:00:00,53.3345488019,12.2696987169,0.0,0.303157466772,22.9214369646,9.5742556536,42.8737304128,42.8737304128
 02/08  20:00:00,53.4460706555,12.2696987169,0.0,0.414679320385,22.9214369646,9.5742556536,57.1679745559,57.1679745559
 02/08  21:00:00,48.5150098853,12.2696987169,0.0,0.500640001007,19.1011974705,8.3774736969,69.738146536,69.738146536
 02/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  07:00:00,26.3709349981,12.2696987169,0.0,1.53155262073,1.91011974705,2.3935639134,184.692114646,184.692114646
 02/09  08:00:00,27.1718510345,12.2696987169,0.0,1.09687883593,7.6404789882,4.7871278268,138.599421564,138.599421564
 02/09  09:00:00,40.3804703431,12.2696987169,0.0,0.632100458788,19.1011974705,8.3774736969,110.606898823,110.606898823
 02/09  10:00:00,57.56199123,12.2679133575,0.0,0.140884815278,34.3821554469,10.7710376103,74.8995502024,74.8995502024
 02/09  11:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,54.4660235206,54.4660235206
 02/09  12:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,36.2299085001,36.2299085001
 02/09  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,26.3880248881,26.3880248881
 02/09  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,20.066072309,20.066072309
 02/09  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,15.1350454419,15.1350454419
 02/09  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,8.65280986196,8.65280986196
 02/09  17:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,15.1911421686,15.1911421686
 02/09  18:00:00,62.9427595056,12.2625572794,0.0,0.016342502284,34.3821554469,10.7710376103,32.8686918502,32.8686918502
 02/09  19:00:00,53.2561717241,12.2696987169,0.0,0.224780389024,22.9214369646,9.5742556536,49.9490014973,49.9490014973
 02/09  20:00:00,53.4147802255,12.2696987169,0.0,0.383388890425,22.9214369646,9.5742556536,65.3048152933,65.3048152933
 02/09  21:00:00,48.4845324316,12.2696987169,0.0,0.470162547323,19.1011974705,8.3774736969,75.4361406645,75.4361406645
 02/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  07:00:00,26.1620557955,12.2696987169,0.0,1.32267341812,1.91011974705,2.3935639134,169.893366117,169.893366117
 02/10  08:00:00,25.6249690703,12.2696987169,0.0,0.927663538391,7.6404789882,4.7871278268,123.203990638,123.203990638
 02/10  09:00:00,40.2987896732,12.2696987169,0.0,0.550419788835,19.1011974705,8.3774736969,96.3649564304,96.3649564304
 02/10  10:00:00,57.5199258368,12.2679133575,0.0,0.0988194220231,34.3821554469,10.7710376103,61.1760289884,61.1760289884
 02/10  11:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,45.9688569137,45.9688569137
 02/10  12:00:00,57.481916086,12.2661279982,0.0,0.0625950306312,34.3821554469,10.7710376103,32.7050327885,32.7050327885
 02/10  13:00:00,57.5611293086,12.2696987169,0.0,0.138237534499,34.3821554469,10.7710376103,23.8559516323,23.8559516323
 02/10  14:00:00,57.4302149162,12.2625572794,0.0,0.0144645796033,34.3821554469,10.7710376103,16.0363506994,16.0363506994
 02/10  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,9.8189673674,9.8189673674
 02/10  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,3.49337787074,3.49337787074
 02/10  17:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,2.86718990139,2.86718990139
 02/10  18:00:00,63.0218627788,12.2696987169,0.0,0.0883043379922,34.3821554469,10.7710376103,11.5422262625,11.5422262625
 02/10  19:00:00,53.2113417703,12.2696987169,0.0,0.179950435158,22.9214369646,9.5742556536,19.9040665135,19.9040665135
 02/10  20:00:00,53.2714212201,12.2696987169,0.0,0.240029884936,22.9214369646,9.5742556536,26.4496949557,26.4496949557
 02/10  21:00:00,48.2787109016,12.2696987169,0.0,0.264341017237,19.1011974705,8.3774736969,29.4378256605,29.4378256605
 02/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  07:00:00,24.8381613787,12.2696987169,0.0,0.597169979692,1.91011974705,1.79517293505,70.6616322135,70.6616322135
 02/11  08:00:00,20.0971273745,12.2696987169,0.0,0.416843293433,3.8202394941,3.5903458701,45.8094076102,45.8094076102
 02/11  09:00:00,30.0310225259,12.2696987169,0.0,0.316695543159,11.4607184823,5.9839097835,30.825075045,30.825075045
 02/11  10:00:00,44.9380053225,12.2696987169,0.0,0.172613987337,22.9214369646,9.5742556536,6.78783625541,6.78783625541
 02/11  11:00:00,57.4831243173,12.2696987169,0.0,0.0602325431333,34.3821554469,10.7710376103,1.52269082294,1.52269082294
 02/11  12:00:00,57.4165002984,12.2625572794,0.0,0.000749961756009,34.3821554469,10.7710376103,0.297236314711,0.297236314711
 02/11  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  14:00:00,57.4384010253,12.2643426388,0.0,0.0208653293108,34.3821554469,10.7710376103,0.812855042818,0.812855042818
 02/11  15:00:00,57.5953596328,12.2696987169,0.0,0.172467858731,34.3821554469,10.7710376103,14.4816059516,14.4816059516
 02/11  16:00:00,57.7853304114,12.2696987169,0.0,0.362438637308,34.3821554469,10.7710376103,41.127685088,41.127685088
 02/11  17:00:00,57.9258950112,12.2696987169,0.0,0.503003237098,34.3821554469,10.7710376103,59.6250240043,59.6250240043
 02/11  18:00:00,63.5637965063,12.2696987169,0.0,0.630238065558,34.3821554469,10.7710376103,76.6618902319,76.6618902319
 02/11  19:00:00,48.8006083494,12.2696987169,0.0,0.786238465117,19.1011974705,8.3774736969,102.198573163,102.198573163
 02/11  20:00:00,38.8606422425,12.2696987169,0.0,0.880315259777,11.4607184823,5.9839097835,113.984079644,113.984079644
 02/11  21:00:00,38.9261950055,12.2696987169,0.0,0.945868022742,11.4607184823,5.9839097835,121.561336656,121.561336656
 02/11  22:00:00,28.9538817884,12.2696987169,0.0,1.00759770731,3.8202394941,3.5903458701,132.228667763,132.228667763
 02/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  02:00:00,12.0256831208,0.0213210023927,0.0,0.0330694362746,1.91011974705,1.79517293505,0.376450224911,0.376450224911
 02/12  03:00:00,12.1450937957,0.0733830392083,0.0,0.100418074389,1.91011974705,1.79517293505,1.89009124012,1.89009124012
 02/12  04:00:00,12.2122270621,0.104714677094,0.0,0.136219702876,1.91011974705,1.79517293505,2.8499852653,2.8499852653
 02/12  05:00:00,12.2611834441,0.125798401139,0.0,0.164092360881,1.91011974705,1.79517293505,3.47575139055,3.47575139055
 02/12  06:00:00,12.355698748,0.19316435137,0.0,0.191241714519,1.91011974705,1.79517293505,5.60729201232,5.60729201232
 02/12  07:00:00,12.4013871221,0.222920785158,0.0,0.207173654891,1.91011974705,1.79517293505,6.5318717818,6.5318717818
 02/12  08:00:00,4.13780745404,0.224823266704,0.0,0.207691505235,1.91011974705,1.79517293505,6.60220135149,6.60220135149
 02/12  09:00:00,21.5123496608,12.2696987169,0.0,1.83206557964,3.8202394941,3.5903458701,225.816101961,225.816101961
 02/12  10:00:00,21.0624282932,12.2696987169,0.0,1.38214421204,3.8202394941,3.5903458701,179.428336541,179.428336541
 02/12  11:00:00,35.9639258833,12.2696987169,0.0,1.23257744975,15.2809579764,7.1806917402,163.932266062,163.932266062
 02/12  12:00:00,35.8647471462,12.2696987169,0.0,1.13339871268,15.2809579764,7.1806917402,162.068774438,162.068774438
 02/12  13:00:00,45.4754628214,12.2696987169,0.0,0.71007148632,22.9214369646,9.5742556536,148.229630781,148.229630781
 02/12  14:00:00,45.2453619879,12.2696987169,0.0,0.479970652738,22.9214369646,9.5742556536,143.735697282,143.735697282
 02/12  15:00:00,45.1631362639,12.2696987169,0.0,0.397744928763,22.9214369646,9.5742556536,139.707426665,139.707426665
 02/12  16:00:00,45.2926306918,12.2696987169,0.0,0.527239356652,22.9214369646,9.5742556536,138.514280315,138.514280315
 02/12  17:00:00,45.6061582733,12.2696987169,0.0,0.840766938197,22.9214369646,9.5742556536,142.309070099,142.309070099
 02/12  18:00:00,40.7677323189,12.2696987169,0.0,0.525717218684,15.2809579764,7.1806917402,183.035362253,183.035362253
 02/12  19:00:00,33.6176395944,12.2696987169,0.0,0.654334062481,7.6404789882,4.7871278268,196.293630519,196.293630519
 02/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  21:00:00,12.0054161927,0.0276471819487,0.0,0.00647632867298,1.91011974705,1.79517293505,0.751817850674,0.751817850674
 02/12  22:00:00,12.228815678,0.151581937711,0.0,0.105941058176,1.91011974705,1.79517293505,4.32672837196,4.32672837196
 02/12  23:00:00,12.420654071,0.265078101236,0.0,0.184283287618,1.91011974705,1.79517293505,7.82904366721,7.82904366721
 02/12  24:00:00,12.5506832155,0.338875636765,0.0,0.240514896655,1.91011974705,1.79517293505,10.1938997721,10.1938997721
 02/13  01:00:00,13.23239378,0.383018502028,0.0,0.279691617534,1.91011974705,2.3935639134,11.4889030121,11.4889030121
 02/13  02:00:00,13.3065791813,0.426493041475,0.0,0.310402479402,1.91011974705,2.3935639134,12.9434356617,12.9434356617
 02/13  03:00:00,13.3687532804,0.46081816202,0.0,0.338251457905,1.91011974705,2.3935639134,13.9122374348,13.9122374348
 02/13  04:00:00,13.4280770923,0.496152388696,0.0,0.362241043175,1.91011974705,2.3935639134,15.1383449522,15.1383449522
 02/13  05:00:00,13.4705053499,0.514750621639,0.0,0.386071067773,1.91011974705,2.3935639134,15.6018273422,15.6018273422
 02/13  06:00:00,13.8399522127,0.860484269451,0.0,0.40978428282,1.91011974705,2.3935639134,22.6645527585,22.6645527585
 02/13  07:00:00,27.1336714749,12.2696987169,0.0,2.2942890975,1.91011974705,2.3935639134,283.988326283,283.988326283
 02/13  08:00:00,26.4843526597,12.2696987169,0.0,1.7870471278,7.6404789882,4.7871278268,229.17221383,229.17221383
 02/13  09:00:00,41.0419012469,12.2696987169,0.0,1.29353136263,19.1011974705,8.3774736969,200.079759062,200.079759062
 02/13  10:00:00,58.2020898063,12.2696987169,0.0,0.779198032174,34.3821554469,10.7710376103,164.250886152,164.250886152
 02/13  11:00:00,57.8871848942,12.2696987169,0.0,0.464293120098,34.3821554469,10.7710376103,143.519042709,143.519042709
 02/13  12:00:00,57.6346556276,12.2696987169,0.0,0.211763853507,34.3821554469,10.7710376103,118.785992158,118.785992158
 02/13  13:00:00,57.4625808956,12.2679133575,0.0,0.0414744808584,34.3821554469,10.7710376103,99.3150234189,99.3150234189
 02/13  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,87.1962939041,87.1962939041
 02/13  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,80.3422684438,80.3422684438
 02/13  16:00:00,57.4295572008,12.2625572794,0.0,0.0138068641812,34.3821554469,10.7710376103,73.7552314539,73.7552314539
 02/13  17:00:00,57.7033394618,12.2696987169,0.0,0.280447687644,34.3821554469,10.7710376103,79.8537950628,79.8537950628
 02/13  18:00:00,63.5017834394,12.2696987169,0.0,0.568224998612,34.3821554469,10.7710376103,92.7283941554,92.7283941554
 02/13  19:00:00,53.7144343372,12.2696987169,0.0,0.683043002063,22.9214369646,9.5742556536,101.819481022,101.819481022
 02/13  20:00:00,53.8079611909,12.2696987169,0.0,0.776569855792,22.9214369646,9.5742556536,112.272607154,112.272607154
 02/13  21:00:00,48.8593947643,12.2696987169,0.0,0.845024879957,19.1011974705,8.3774736969,120.632829986,120.632829986
 02/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  02:00:00,12.6332022615,0.0383292174146,0.0,0.0251893835937,1.91011974705,2.3935639134,0.885009019869,0.885009019869
 02/14  03:00:00,12.8050122347,0.148475955772,0.0,0.0868526184587,1.91011974705,2.3935639134,4.33678728082,4.33678728082
 02/14  04:00:00,12.9275505408,0.231328627119,0.0,0.126538253213,1.91011974705,2.3935639134,6.86108356192,6.86108356192
 02/14  05:00:00,12.9566242824,0.232889775287,0.0,0.154050846689,1.91011974705,2.3935639134,6.92906134664,6.92906134664
 02/14  06:00:00,13.0434342369,0.299582463498,0.0,0.174168112964,1.91011974705,2.3935639134,8.96939401123,8.96939401123
 02/14  07:00:00,26.6617614537,12.2696987169,0.0,1.82237907638,1.91011974705,2.3935639134,232.941218842,232.941218842
 02/14  08:00:00,26.0780573917,12.2696987169,0.0,1.38075185975,7.6404789882,4.7871278268,178.065737776,178.065737776
 02/14  09:00:00,40.8290853679,12.2696987169,0.0,1.08071548358,19.1011974705,8.3774736969,149.22540767,149.22540767
 02/14  10:00:00,58.0227203512,12.2696987169,0.0,0.599828577121,34.3821554469,10.7710376103,111.251377748,111.251377748
 02/14  11:00:00,57.5979910236,12.2696987169,0.0,0.175099249483,34.3821554469,10.7710376103,88.2002264686,88.2002264686
 02/14  12:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,62.4214589999,62.4214589999
 02/14  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,42.9855023131,42.9855023131
 02/14  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,32.5647647367,32.5647647367
 02/14  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,28.8181938537,28.8181938537
 02/14  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,24.6801365434,24.6801365434
 02/14  17:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,29.353609959,29.353609959
 02/14  18:00:00,63.0765852737,12.2679133575,0.0,0.144812192331,34.3821554469,10.7710376103,42.384420052,42.384420052
 02/14  19:00:00,53.3802223057,12.2696987169,0.0,0.348830970599,22.9214369646,9.5742556536,55.2377608167,55.2377608167
 02/14  20:00:00,53.4961137769,12.2696987169,0.0,0.464722441799,22.9214369646,9.5742556536,68.5488631958,68.5488631958
 02/14  21:00:00,48.5595702339,12.2696987169,0.0,0.545200349571,19.1011974705,8.3774736969,79.7621232221,79.7621232221
 02/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  07:00:00,26.2947117127,12.2696987169,0.0,1.45532933529,1.91011974705,2.3935639134,181.100498301,181.100498301
 02/15  08:00:00,25.7474731097,12.2696987169,0.0,1.05016757782,7.6404789882,4.7871278268,135.131584189,135.131584189
 02/15  09:00:00,40.4811994795,12.2696987169,0.0,0.732829595219,19.1011974705,8.3774736969,110.221054615,110.221054615
 02/15  10:00:00,57.6815312337,12.2696987169,0.0,0.258639459572,34.3821554469,10.7710376103,75.8138031754,75.8138031754
 02/15  11:00:00,57.4164816091,12.26077192,0.0,0.00251663190843,34.3821554469,10.7710376103,57.4563956492,57.4563956492
 02/15  12:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,38.1562452496,38.1562452496
 02/15  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,24.7864708853,24.7864708853
 02/15  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,15.9059229725,15.9059229725
 02/15  15:00:00,57.4129375984,12.2589865607,0.000757980588519,0.0,34.3821554469,10.7710376103,9.10906595443,9.10906595443
 02/15  16:00:00,57.4380118069,12.2589865607,0.0258321890238,0.0,34.3821554469,10.7710376103,3.23757230068,3.23757230068
 02/15  17:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,4.83681117858,4.83681117858
 02/15  18:00:00,62.9228462845,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,17.6026215337,17.6026215337
 02/15  19:00:00,53.1016930679,12.2679133575,0.0,0.0720870921203,22.9214369646,9.5742556536,30.1329831731,30.1329831731
 02/15  20:00:00,53.2854252122,12.2696987169,0.0,0.254033877097,22.9214369646,9.5742556536,46.1085339002,46.1085339002
 02/15  21:00:00,48.4049511135,12.2696987169,0.0,0.390581229204,19.1011974705,8.3774736969,63.4387052321,63.4387052321
 02/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  07:00:00,26.1863442858,12.2696987169,0.0,1.3469619084,1.91011974705,2.3935639134,175.041399755,175.041399755
 02/16  08:00:00,25.7302248198,12.2696987169,0.0,1.03291928791,7.6404789882,4.7871278268,137.785774127,137.785774127
 02/16  09:00:00,40.6543218834,12.2696987169,0.0,0.905951999114,19.1011974705,8.3774736969,122.992080492,122.992080492
 02/16  10:00:00,58.1937069722,12.2696987169,0.0,0.770815198089,34.3821554469,10.7710376103,100.446653937,100.446653937
 02/16  11:00:00,58.1191518876,12.2696987169,0.0,0.696260113445,34.3821554469,10.7710376103,92.4069616369,92.4069616369
 02/16  12:00:00,58.0115557993,12.2696987169,0.0,0.588664025156,34.3821554469,10.7710376103,80.3246338409,80.3246338409
 02/16  13:00:00,57.9787743936,12.2696987169,0.0,0.555882619511,34.3821554469,10.7710376103,73.402947031,73.402947031
 02/16  14:00:00,57.991501365,12.2696987169,0.0,0.568609590888,34.3821554469,10.7710376103,71.9965232703,71.9965232703
 02/16  15:00:00,58.0118862889,12.2696987169,0.0,0.588994514773,34.3821554469,10.7710376103,73.7976830766,73.7976830766
 02/16  16:00:00,57.9953730976,12.2696987169,0.0,0.572481323436,34.3821554469,10.7710376103,73.7942854893,73.7942854893
 02/16  17:00:00,58.0479928671,12.2696987169,0.0,0.625101093004,34.3821554469,10.7710376103,79.3472595821,79.3472595821
 02/16  18:00:00,63.6436864356,12.2696987169,0.0,0.710127994863,34.3821554469,10.7710376103,87.8600001106,87.8600001106
 02/16  19:00:00,53.7890584733,12.2696987169,0.0,0.757667138142,22.9214369646,9.5742556536,93.2659933927,93.2659933927
 02/16  20:00:00,53.8519281592,12.2696987169,0.0,0.82053682412,22.9214369646,9.5742556536,101.682016935,101.682016935
 02/16  21:00:00,48.8874793331,12.2696987169,0.0,0.873109448734,19.1011974705,8.3774736969,109.019158156,109.019158156
 02/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  02:00:00,12.6195914896,0.0220867482595,0.0,0.0278210809103,1.91011974705,2.3935639134,0.34569227888,0.34569227888
 02/17  03:00:00,12.6956280918,0.0483519128345,0.0,0.077592518485,1.91011974705,2.3935639134,1.13325541359,1.13325541359
 02/17  04:00:00,12.7478600247,0.0698444622608,0.0,0.108331901966,1.91011974705,2.3935639134,1.78843115612,1.78843115612
 02/17  05:00:00,12.816662381,0.11166321998,0.0,0.135315500557,1.91011974705,2.3935639134,3.05626521883,3.05626521883
 02/17  06:00:00,12.9009178164,0.167001080534,0.0,0.164233075371,1.91011974705,2.3935639134,4.83038979273,4.83038979273
 02/17  07:00:00,26.6680110833,12.2696987169,0.0,1.82862870592,1.91011974705,2.3935639134,221.315709137,221.315709137
 02/17  08:00:00,26.0982472533,12.2696987169,0.0,1.40094172143,7.6404789882,4.7871278268,175.967792386,175.967792386
 02/17  09:00:00,40.9817971252,12.2696987169,0.0,1.23342724089,19.1011974705,8.3774736969,158.617806042,158.617806042
 02/17  10:00:00,58.5011376533,12.2696987169,0.0,1.07824587917,34.3821554469,10.7710376103,134.266716231,134.266716231
 02/17  11:00:00,58.3733447633,12.2696987169,0.0,0.950452989199,34.3821554469,10.7710376103,124.522653025,124.522653025
 02/17  12:00:00,58.0954095983,12.2696987169,0.0,0.672517824207,34.3821554469,10.7710376103,109.394748924,109.394748924
 02/17  13:00:00,57.7771479433,12.2696987169,0.0,0.354256169213,34.3821554469,10.7710376103,98.2990714014,98.2990714014
 02/17  14:00:00,57.580538267,12.2696987169,0.0,0.157646492925,34.3821554469,10.7710376103,89.4529059888,89.4529059888
 02/17  15:00:00,57.5559124111,12.2696987169,0.0,0.13302063697,34.3821554469,10.7710376103,81.9089678228,81.9089678228
 02/17  16:00:00,57.5375991404,12.2696987169,0.0,0.114707366247,34.3821554469,10.7710376103,73.0044584059,73.0044584059
 02/17  17:00:00,57.7578292456,12.2696987169,0.0,0.334937471456,34.3821554469,10.7710376103,78.0097475352,78.0097475352
 02/17  18:00:00,62.1571519841,12.2696987169,0.0,0.601260209972,34.3821554469,10.7710376103,90.7733068522,90.7733068522
 02/17  19:00:00,53.7548630418,12.2696987169,0.0,0.7234717067,22.9214369646,9.5742556536,99.8269386896,99.8269386896
 02/17  20:00:00,53.852129606,12.2696987169,0.0,0.820738270847,22.9214369646,9.5742556536,110.03182282,110.03182282
 02/17  21:00:00,48.9019533099,12.2696987169,0.0,0.887583425621,19.1011974705,8.3774736969,118.426371152,118.426371152
 02/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  02:00:00,12.0181048145,0.0289068109738,0.0,0.0179053214386,1.91011974705,1.79517293505,0.603517102514,0.603517102514
 02/18  03:00:00,12.0974760483,0.053909479253,0.0,0.072273886977,1.91011974705,1.79517293505,1.29947866839,1.29947866839
 02/18  04:00:00,12.2323109995,0.156697845615,0.0,0.104320471814,1.91011974705,1.79517293505,4.52723702506,4.52723702506
 02/18  05:00:00,12.270679478,0.171845208011,0.0,0.127541587855,1.91011974705,1.79517293505,4.97635190556,4.97635190556
 02/18  06:00:00,12.3398110921,0.223394479812,0.0,0.145123930178,1.91011974705,1.79517293505,6.62428812921,6.62428812921
 02/18  07:00:00,24.6362952636,12.2696987169,0.0,1.77297053126,1.91011974705,1.79517293505,222.261054263,222.261054263
 02/18  08:00:00,21.0323871171,12.2696987169,0.0,1.35210303595,3.8202394941,3.5903458701,175.219353464,175.219353464
 02/18  09:00:00,30.9071670409,12.2696987169,0.0,1.19284005822,11.4607184823,5.9839097835,158.718907964,158.718907964
 02/18  10:00:00,45.779249318,12.2696987169,0.0,1.01385798286,22.9214369646,9.5742556536,132.807259566,132.807259566
 02/18  11:00:00,58.2348219152,12.2696987169,0.0,0.811930141133,34.3821554469,10.7710376103,111.908467015,111.908467015
 02/18  12:00:00,58.0508478028,12.2696987169,0.0,0.62795602873,34.3821554469,10.7710376103,95.43272184,95.43272184
 02/18  13:00:00,57.9691921405,12.2696987169,0.0,0.546300366415,34.3821554469,10.7710376103,87.1906047973,87.1906047973
 02/18  14:00:00,57.9380950124,12.2696987169,0.0,0.515203238254,34.3821554469,10.7710376103,80.8032285283,80.8032285283
 02/18  15:00:00,57.8906828749,12.2696987169,0.0,0.467791100818,34.3821554469,10.7710376103,74.723454317,74.723454317
 02/18  16:00:00,57.8706478055,12.2696987169,0.0,0.447756031338,34.3821554469,10.7710376103,70.3244266919,70.3244266919
 02/18  17:00:00,57.9527819516,12.2696987169,0.0,0.529890177529,34.3821554469,10.7710376103,71.2610301213,71.2610301213
 02/18  18:00:00,62.1946790694,12.2696987169,0.0,0.638787295277,34.3821554469,10.7710376103,80.4386682237,80.4386682237
 02/18  19:00:00,48.7718724671,12.2696987169,0.0,0.757502582761,19.1011974705,8.3774736969,98.4603166095,98.4603166095
 02/18  20:00:00,38.8031085825,12.2696987169,0.0,0.822781599817,11.4607184823,5.9839097835,107.134113932,107.134113932
 02/18  21:00:00,38.8686197667,12.2696987169,0.0,0.888292783982,11.4607184823,5.9839097835,114.834651905,114.834651905
 02/18  22:00:00,28.9048120758,12.2696987169,0.0,0.958527994655,3.8202394941,3.5903458701,126.750095213,126.750095213
 02/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  02:00:00,11.9784074411,0.00357071875509,0.0,0.00354404028598,1.91011974705,1.79517293505,0.0,0.0
 02/19  03:00:00,12.061272495,0.0382240835653,0.0,0.0517557293268,1.91011974705,1.79517293505,0.828728642587,0.828728642587
 02/19  04:00:00,12.1441928738,0.0810762560892,0.0,0.0918239356341,1.91011974705,1.79517293505,2.13491795613,2.13491795613
 02/19  05:00:00,12.1939557864,0.098493181897,0.0,0.12416992241,1.91011974705,1.79517293505,2.65381529512,2.65381529512
 02/19  06:00:00,12.3128507567,0.18505037486,0.0,0.156507699755,1.91011974705,1.79517293505,5.38486198971,5.38486198971
 02/19  07:00:00,10.9883814395,0.217419741705,0.0,0.177335682319,1.91011974705,1.79517293505,6.39553097125,6.39553097125
 02/19  08:00:00,4.09668013289,0.2439488767,0.0,0.147438574088,1.91011974705,1.79517293505,7.24344739899,7.24344739899
 02/19  09:00:00,21.4770630013,12.2696987169,0.0,1.7967789202,3.8202394941,3.5903458701,225.652369989,225.652369989
 02/19  10:00:00,21.0060275652,12.2696987169,0.0,1.3257434841,3.8202394941,3.5903458701,175.212874751,175.212874751
 02/19  11:00:00,35.8458559572,12.2696987169,0.0,1.11450752373,15.2809579764,7.1806917402,153.107492789,153.107492789
 02/19  12:00:00,35.7493096463,12.2696987169,0.0,1.01796121279,15.2809579764,7.1806917402,144.155277931,144.155277931
 02/19  13:00:00,45.6422664997,12.2696987169,0.0,0.876875164608,22.9214369646,9.5742556536,126.043577149,126.043577149
 02/19  14:00:00,45.455843263,12.2696987169,0.0,0.690451927855,22.9214369646,9.5742556536,115.673587363,115.673587363
 02/19  15:00:00,45.400403455,12.2696987169,0.0,0.63501211989,22.9214369646,9.5742556536,107.379900676,107.379900676
 02/19  16:00:00,45.3997514792,12.2696987169,0.0,0.63436014413,22.9214369646,9.5742556536,100.402849542,100.402849542
 02/19  17:00:00,45.4480378734,12.2696987169,0.0,0.68264653832,22.9214369646,9.5742556536,99.425986212,99.425986212
 02/19  18:00:00,39.284956559,12.2696987169,0.0,0.420608125519,15.2809579764,7.1806917402,131.556578186,131.556578186
 02/19  19:00:00,33.4812571281,12.2696987169,0.0,0.517951596221,7.6404789882,4.7871278268,143.408565904,143.408565904
 02/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  23:00:00,12.0072936342,0.0187875533049,0.0,0.0172133988057,1.91011974705,1.79517293505,0.353785209052,0.353785209052
 02/19  24:00:00,12.122535458,0.0692543861731,0.0,0.0819883897474,1.91011974705,1.79517293505,1.77336757776,1.77336757776
 02/20  01:00:00,12.1911364742,0.0923713659302,0.0,0.127472426158,1.91011974705,1.79517293505,2.47302171425,2.47302171425
 02/20  02:00:00,12.3480074116,0.209561026198,0.0,0.167153703312,1.91011974705,1.79517293505,6.12451522702,6.12451522702
 02/20  03:00:00,12.3879567691,0.216547377775,0.0,0.200116709251,1.91011974705,1.79517293505,6.38079376007,6.38079376007
 02/20  04:00:00,12.4971913077,0.305417814618,0.0,0.220480811031,1.91011974705,1.79517293505,9.12028076877,9.12028076877
 02/20  05:00:00,12.5015293226,0.284904225727,0.0,0.245332414769,1.91011974705,1.79517293505,8.50939965711,8.50939965711
 02/20  06:00:00,12.6454080113,0.398019143294,0.0,0.276096185906,1.91011974705,1.79517293505,12.0019740282,12.0019740282
 02/20  07:00:00,11.2472735359,0.355541925792,0.0,0.298105594706,1.91011974705,1.79517293505,10.7164972762,10.7164972762
 02/20  08:00:00,4.40291323689,0.435570454324,0.0,0.262050100466,1.91011974705,1.79517293505,13.1859233737,13.1859233737
 02/20  09:00:00,21.5019767927,12.2696987169,0.0,1.82169271163,3.8202394941,3.5903458701,249.1417998,249.1417998
 02/20  10:00:00,20.7090507467,12.2696987169,0.0,1.02876666554,3.8202394941,3.5903458701,187.869241452,187.869241452
 02/20  11:00:00,35.393376395,12.2696987169,0.0,0.662027961488,15.2809579764,7.1806917402,159.892181156,159.892181156
 02/20  12:00:00,35.1730829844,12.2696987169,0.0,0.44173455087,15.2809579764,7.1806917402,146.684292608,146.684292608
 02/20  13:00:00,45.0782931854,12.2696987169,0.0,0.312901850236,22.9214369646,9.5742556536,125.961104008,125.961104008
 02/20  14:00:00,45.2153001039,12.2696987169,0.0,0.44990876876,22.9214369646,9.5742556536,118.828574208,118.828574208
 02/20  15:00:00,45.3700880222,12.2696987169,0.0,0.604696687126,22.9214369646,9.5742556536,114.783665739,114.783665739
 02/20  16:00:00,45.4552784825,12.2696987169,0.0,0.689887147378,22.9214369646,9.5742556536,112.463653265,112.463653265
 02/20  17:00:00,45.4825010901,12.2696987169,0.0,0.717109754935,22.9214369646,9.5742556536,112.811745635,112.811745635
 02/20  18:00:00,39.2436391228,12.2696987169,0.0,0.3792906893,15.2809579764,7.1806917402,146.120160579,146.120160579
 02/20  19:00:00,33.4480744696,12.2696987169,0.0,0.484768937638,7.6404789882,4.7871278268,156.651285633,156.651285633
 02/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  23:00:00,12.0728164832,0.0560775060922,0.0,0.0454462950528,1.91011974705,1.79517293505,1.37485399625,1.37485399625
 02/20  24:00:00,12.3112345412,0.206736040587,0.0,0.133205818495,1.91011974705,1.79517293505,6.03739705365,6.03739705365
 02/21  01:00:00,13.0417175795,0.277817540769,0.0,0.194216378306,1.91011974705,2.3935639134,8.30676471146,8.30676471146
 02/21  02:00:00,13.1374658472,0.33283975682,0.0,0.234942429956,1.91011974705,2.3935639134,9.94404136454,9.94404136454
 02/21  03:00:00,13.2166496575,0.380176730257,0.0,0.266789266808,1.91011974705,2.3935639134,11.5048238593,11.5048238593
 02/21  04:00:00,13.2691347598,0.408123271291,0.0,0.291327828073,1.91011974705,2.3935639134,12.2855721462,12.2855721462
 02/21  05:00:00,13.3312539679,0.447027030608,0.0,0.314543276807,1.91011974705,2.3935639134,13.6050175178,13.6050175178
 02/21  06:00:00,13.3820930122,0.47119320077,0.0,0.341216151007,1.91011974705,2.3935639134,14.2495564331,14.2495564331
 02/21  07:00:00,25.6436974007,12.2696987169,0.0,2.18198169003,1.91011974705,2.3935639134,274.415022498,274.415022498
 02/21  08:00:00,26.3254394958,12.2696987169,0.0,1.62813396391,7.6404789882,4.7871278268,216.298835237,216.298835237
 02/21  09:00:00,40.9010995427,12.2696987169,0.0,1.15272965837,19.1011974705,8.3774736969,183.490447368,183.490447368
 02/21  10:00:00,58.0612475821,12.2696987169,0.0,0.638355808033,34.3821554469,10.7710376103,144.417360609,144.417360609
 02/21  11:00:00,57.7664387988,12.2696987169,0.0,0.343547024698,34.3821554469,10.7710376103,124.812891188,124.812891188
 02/21  12:00:00,57.5499226582,12.2696987169,0.0,0.127030884038,34.3821554469,10.7710376103,103.811147565,103.811147565
 02/21  13:00:00,57.4225305718,12.2625572794,0.0,0.00678023523745,34.3821554469,10.7710376103,87.7325507831,87.7325507831
 02/21  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,77.8397214436,77.8397214436
 02/21  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,73.1759484551,73.1759484551
 02/21  16:00:00,57.4177913159,12.26077192,0.0,0.00382633864742,34.3821554469,10.7710376103,69.099943629,69.099943629
 02/21  17:00:00,57.6744272627,12.2696987169,0.0,0.251535488533,34.3821554469,10.7710376103,77.1877733498,77.1877733498
 02/21  18:00:00,62.1033871065,12.2696987169,0.0,0.547495332401,34.3821554469,10.7710376103,91.6793423279,91.6793423279
 02/21  19:00:00,53.7173196816,12.2696987169,0.0,0.685928346468,22.9214369646,9.5742556536,103.036575678,103.036575678
 02/21  20:00:00,53.8112961559,12.2696987169,0.0,0.779904820781,22.9214369646,9.5742556536,114.044901501,114.044901501
 02/21  21:00:00,48.8662355858,12.2696987169,0.0,0.851865701445,19.1011974705,8.3774736969,122.613080883,122.613080883
 02/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  01:00:00,12.5835743407,0.0137087473038,0.0,0.000181932904338,1.91011974705,2.3935639134,0.361490503904,0.361490503904
 02/22  02:00:00,12.7679715607,0.137225427292,0.0,0.0610624729899,1.91011974705,2.3935639134,3.92525465864,3.92525465864
 02/22  03:00:00,12.9395663019,0.242843631958,0.0,0.127039009483,1.91011974705,2.3935639134,7.23814403241,7.23814403241
 02/22  04:00:00,13.0008777851,0.262598535915,0.0,0.168595588783,1.91011974705,2.3935639134,7.80371142556,7.80371142556
 02/22  05:00:00,13.1267892354,0.350176979243,0.0,0.206928595734,1.91011974705,2.3935639134,10.5795669497,10.5795669497
 02/22  06:00:00,13.1742021195,0.359453647022,0.0,0.245064811979,1.91011974705,2.3935639134,10.811418844,10.811418844
 02/22  07:00:00,25.4879641066,12.2696987169,0.0,2.02624839592,1.91011974705,2.3935639134,264.578977966,264.578977966
 02/22  08:00:00,26.2665430117,12.2696987169,0.0,1.56923747976,7.6404789882,4.7871278268,209.459582098,209.459582098
 02/22  09:00:00,40.8417670613,12.2696987169,0.0,1.09339717701,19.1011974705,8.3774736969,176.970287431,176.970287431
 02/22  10:00:00,57.9923682707,12.2696987169,0.0,0.569476496602,34.3821554469,10.7710376103,136.548223879,136.548223879
 02/22  11:00:00,57.7112030149,12.2696987169,0.0,0.288311240767,34.3821554469,10.7710376103,118.638106666,118.638106666
 02/22  12:00:00,57.5400532886,12.2696987169,0.0,0.117161514482,34.3821554469,10.7710376103,101.950603069,101.950603069
 02/22  13:00:00,57.5550640499,12.2696987169,0.0,0.132172275832,34.3821554469,10.7710376103,91.4083698915,91.4083698915
 02/22  14:00:00,57.7700660702,12.2696987169,0.0,0.347174296096,34.3821554469,10.7710376103,86.4929053933,86.4929053933
 02/22  15:00:00,57.8829407588,12.2696987169,0.0,0.460048984691,34.3821554469,10.7710376103,83.5637573698,83.5637573698
 02/22  16:00:00,57.8822261423,12.2696987169,0.0,0.459334368153,34.3821554469,10.7710376103,79.250305655,79.250305655
 02/22  17:00:00,57.9747503904,12.2696987169,0.0,0.551858616267,34.3821554469,10.7710376103,83.3330067104,83.3330067104
 02/22  18:00:00,62.2083143252,12.2696987169,0.0,0.652422551123,34.3821554469,10.7710376103,92.0053113912,92.0053113912
 02/22  19:00:00,53.7420141322,12.2696987169,0.0,0.71062279712,22.9214369646,9.5742556536,97.6662930593,97.6662930593
 02/22  20:00:00,53.8158575712,12.2696987169,0.0,0.784466236043,22.9214369646,9.5742556536,106.574584563,106.574584563
 02/22  21:00:00,48.8617369319,12.2696987169,0.0,0.847367047597,19.1011974705,8.3774736969,114.447106138,114.447106138
 02/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  02:00:00,12.5770941767,0.00357071875509,0.0,0.00383979745098,1.91011974705,2.3935639134,0.0,0.0
 02/23  03:00:00,12.665810364,0.0376855213357,0.0,0.0584411821736,1.91011974705,2.3935639134,0.810640532932,0.810640532932
 02/23  04:00:00,12.8342328743,0.155188145411,0.0,0.109361068421,1.91011974705,2.3935639134,4.46730706642,4.46730706642
 02/23  05:00:00,12.894613271,0.180958929392,0.0,0.143970681159,1.91011974705,2.3935639134,5.26894807336,5.26894807336
 02/23  06:00:00,12.9989617086,0.25578344385,0.0,0.173494604259,1.91011974705,2.3935639134,7.62021249927,7.62021249927
 02/23  07:00:00,25.3156592841,12.2696987169,0.0,1.85394357342,1.91011974705,2.3935639134,230.482992584,230.482992584
 02/23  08:00:00,26.1236725312,12.2696987169,0.0,1.42636699931,7.6404789882,4.7871278268,183.00778944,183.00778944
 02/23  09:00:00,40.998825894,12.2696987169,0.0,1.25045600966,19.1011974705,8.3774736969,163.713048095,163.713048095
 02/23  10:00:00,58.5122501377,12.2696987169,0.0,1.08935836357,34.3821554469,10.7710376103,137.219630774,137.219630774
 02/23  11:00:00,58.4193598488,12.2696987169,0.0,0.996468074689,34.3821554469,10.7710376103,127.912371041,127.912371041
 02/23  12:00:00,58.3525230535,12.2696987169,0.0,0.929631279414,34.3821554469,10.7710376103,117.43111008,117.43111008
 02/23  13:00:00,58.3067909793,12.2696987169,0.0,0.883899205151,34.3821554469,10.7710376103,111.609741245,111.609741245
 02/23  14:00:00,58.2658143677,12.2696987169,0.0,0.842922593607,34.3821554469,10.7710376103,106.514454842,106.514454842
 02/23  15:00:00,58.2270057186,12.2696987169,0.0,0.804113944456,34.3821554469,10.7710376103,101.392959414,101.392959414
 02/23  16:00:00,58.1490884544,12.2696987169,0.0,0.726196680309,34.3821554469,10.7710376103,91.9526062698,91.9526062698
 02/23  17:00:00,58.133526701,12.2696987169,0.0,0.710634926906,34.3821554469,10.7710376103,92.9727777638,92.9727777638
