Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/23  18:00:00,62.3742594007,12.2696987169,0.0,0.818367626632,34.3821554469,10.7710376103,102.965422777,102.965422777
 02/23  19:00:00,53.9355838423,12.2696987169,0.0,0.904192507158,22.9214369646,9.5742556536,110.340505911,110.340505911
 02/23  20:00:00,54.0293741056,12.2696987169,0.0,0.99798277049,22.9214369646,9.5742556536,122.694487434,122.694487434
 02/23  21:00:00,49.104496075,12.2696987169,0.0,1.09012619073,19.1011974705,8.3774736969,135.959520003,135.959520003
 02/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  24:00:00,12.7333678621,0.0860492075748,0.0,0.0776349940616,1.91011974705,2.3935639134,2.28122348497,2.28122348497
 02/24  01:00:00,12.9221682087,0.18527088794,0.0,0.167213660282,1.91011974705,2.3935639134,5.35679101981,5.35679101981
 02/24  02:00:00,13.0722266119,0.277068335671,0.0,0.225474615783,1.91011974705,2.3935639134,8.24396898244,8.24396898244
 02/24  03:00:00,13.2016668406,0.357313009998,0.0,0.274670170176,1.91011974705,2.3935639134,10.7200511702,10.7200511702
 02/24  04:00:00,13.3006426506,0.417727263386,0.0,0.313231726739,1.91011974705,2.3935639134,12.640935238,12.640935238
 02/24  05:00:00,13.3486887742,0.446874225734,0.0,0.332130888058,1.91011974705,2.3935639134,13.514198457,13.514198457
 02/24  06:00:00,13.3581789901,0.451578056816,0.0,0.336917272875,1.91011974705,2.3935639134,13.7125544751,13.7125544751
 02/24  07:00:00,25.5668353983,12.2696987169,0.0,2.10511968757,1.91011974705,2.3935639134,258.832980989,258.832980989
 02/24  08:00:00,26.2997703526,12.2696987169,0.0,1.60246482067,7.6404789882,4.7871278268,201.95057687,201.95057687
 02/24  09:00:00,41.1377955977,12.2696987169,0.0,1.38942571338,19.1011974705,8.3774736969,177.81430103,177.81430103
 02/24  10:00:00,58.6112976473,12.2696987169,0.0,1.18840587315,34.3821554469,10.7710376103,146.883504991,146.883504991
 02/24  11:00:00,58.5156504388,12.2696987169,0.0,1.09275866471,34.3821554469,10.7710376103,134.233995448,134.233995448
 02/24  12:00:00,58.4303742082,12.2696987169,0.0,1.00748243411,34.3821554469,10.7710376103,120.936811373,120.936811373
 02/24  13:00:00,58.3700044806,12.2696987169,0.0,0.947112706474,34.3821554469,10.7710376103,112.596034336,112.596034336
 02/24  14:00:00,58.3285555209,12.2696987169,0.0,0.905663746792,34.3821554469,10.7710376103,107.339222161,107.339222161
 02/24  15:00:00,58.3125255488,12.2696987169,0.0,0.889633774731,34.3821554469,10.7710376103,104.364543265,104.364543265
 02/24  16:00:00,58.280103054,12.2696987169,0.0,0.857211279893,34.3821554469,10.7710376103,99.6005890599,99.6005890599
 02/24  17:00:00,58.2800785213,12.2696987169,0.0,0.85718674718,34.3821554469,10.7710376103,101.091330861,101.091330861
 02/24  18:00:00,62.4694870646,12.2696987169,0.0,0.913595290439,34.3821554469,10.7710376103,106.892139933,106.892139933
 02/24  19:00:00,53.9711829902,12.2696987169,0.0,0.939791655073,22.9214369646,9.5742556536,109.964866267,109.964866267
 02/24  20:00:00,54.0157508703,12.2696987169,0.0,0.984359535211,22.9214369646,9.5742556536,116.826191528,116.826191528
 02/24  21:00:00,49.0401876515,12.2696987169,0.0,1.02581776714,19.1011974705,8.3774736969,123.658007796,123.658007796
 02/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  24:00:00,12.5749565384,0.00357071875509,0.0,0.00170215915894,1.91011974705,2.3935639134,0.0,0.0
 02/25  01:00:00,12.0630159915,0.0372674132335,0.0,0.0544558961461,1.91011974705,1.79517293505,0.800506796769,0.800506796769
 02/25  02:00:00,12.1784148775,0.0910948339057,0.0,0.116027361538,1.91011974705,1.79517293505,2.44193482404,2.44193482404
 02/25  03:00:00,12.3376456001,0.194719934301,0.0,0.171632983681,1.91011974705,1.79517293505,5.67493231313,5.67493231313
 02/25  04:00:00,12.4471747998,0.261454822343,0.0,0.214427295324,1.91011974705,1.79517293505,7.77607441901,7.77607441901
 02/25  05:00:00,12.5580279608,0.335628426682,0.0,0.25110685204,1.91011974705,1.79517293505,10.0710209255,10.0710209255
 02/25  06:00:00,12.6250414822,0.368902646933,0.0,0.284846153124,1.91011974705,1.79517293505,11.1238834783,11.1238834783
 02/25  07:00:00,23.5729413741,12.2696987169,0.0,2.08728330839,1.91011974705,1.79517293505,254.630002924,254.630002924
 02/25  08:00:00,21.3260697891,12.2696987169,0.0,1.64578570799,3.8202394941,3.5903458701,208.187798829,208.187798829
 02/25  09:00:00,31.1701611205,12.2696987169,0.0,1.45583413778,11.4607184823,5.9839097835,189.29547584,189.29547584
 02/25  10:00:00,46.0346633649,12.2696987169,0.0,1.26927202974,22.9214369646,9.5742556536,161.651846933,161.651846933
 02/25  11:00:00,58.5423259101,12.2696987169,0.0,1.11943413602,34.3821554469,10.7710376103,140.414244482,140.414244482
 02/25  12:00:00,58.4169888902,12.2696987169,0.0,0.994097116126,34.3821554469,10.7710376103,121.880614164,121.880614164
 02/25  13:00:00,58.3076825708,12.2696987169,0.0,0.884790796696,34.3821554469,10.7710376103,108.83002822,108.83002822
 02/25  14:00:00,58.1764016083,12.2696987169,0.0,0.753509834202,34.3821554469,10.7710376103,99.7783454379,99.7783454379
 02/25  15:00:00,58.1781987174,12.2696987169,0.0,0.755306943246,34.3821554469,10.7710376103,94.7294159906,94.7294159906
 02/25  16:00:00,58.1663683241,12.2696987169,0.0,0.743476550001,34.3821554469,10.7710376103,90.2148449923,90.2148449923
 02/25  17:00:00,58.1737285375,12.2696987169,0.0,0.750836763394,34.3821554469,10.7710376103,89.3833316033,89.3833316033
 02/25  18:00:00,61.0104102591,12.2696987169,0.0,0.83218515165,34.3821554469,10.7710376103,96.8981569699,96.8981569699
 02/25  19:00:00,48.9528517704,12.2696987169,0.0,0.938481886099,19.1011974705,8.3774736969,114.46259848,114.46259848
 02/25  20:00:00,38.9598348817,12.2696987169,0.0,0.979507898941,11.4607184823,5.9839097835,120.929075473,120.929075473
 02/25  21:00:00,38.9856975373,12.2696987169,0.0,1.00537055454,11.4607184823,5.9839097835,123.855749131,123.855749131
 02/25  22:00:00,28.9717797242,12.2696987169,0.0,1.02549564312,3.8202394941,3.5903458701,129.785164864,129.785164864
 02/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  01:00:00,11.9730780415,0.00178535937755,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  02:00:00,12.0519097709,0.0365072866402,0.0,0.044109802188,1.91011974705,1.79517293505,0.777884918666,0.777884918666
 02/26  03:00:00,12.1326046862,0.0616505889222,0.0,0.0996614151985,1.91011974705,1.79517293505,1.54952546779,1.54952546779
 02/26  04:00:00,12.2093084022,0.107586256616,0.0,0.130429463472,1.91011974705,1.79517293505,2.93981714425,2.93981714425
 02/26  05:00:00,12.2332590936,0.107180118623,0.0,0.15478629284,1.91011974705,1.79517293505,2.93101292118,2.93101292118
 02/26  06:00:00,12.3535475759,0.203885226919,0.0,0.17836966689,1.91011974705,1.79517293505,5.95149035086,5.95149035086
 02/26  07:00:00,9.62731675546,0.218842671744,0.0,0.192514734952,1.91011974705,1.79517293505,6.47101879686,6.47101879686
 02/26  08:00:00,4.14214212483,0.250315501631,0.0,0.186533941095,1.91011974705,1.79517293505,7.41948747654,7.41948747654
 02/26  09:00:00,21.2960788148,12.2696987169,0.0,1.61579473369,3.8202394941,3.5903458701,212.806650796,212.806650796
 02/26  10:00:00,20.6447553022,12.2696987169,0.0,0.964471221073,3.8202394941,3.5903458701,157.262447638,157.262447638
 02/26  11:00:00,35.5522729831,12.2696987169,0.0,0.820924549575,15.2809579764,7.1806917402,129.736857044,129.736857044
 02/26  12:00:00,35.3024222986,12.2696987169,0.0,0.571073865096,15.2809579764,7.1806917402,110.176119421,110.176119421
 02/26  13:00:00,45.1561145456,12.2696987169,0.0,0.390723210532,22.9214369646,9.5742556536,83.5924165195,83.5924165195
 02/26  14:00:00,45.2397547569,12.2696987169,0.0,0.474363421784,22.9214369646,9.5742556536,77.2353794896,77.2353794896
 02/26  15:00:00,45.3373719079,12.2696987169,0.0,0.571980572756,22.9214369646,9.5742556536,77.3743960667,77.3743960667
 02/26  16:00:00,45.4407464371,12.2696987169,0.0,0.675355102016,22.9214369646,9.5742556536,79.4873048615,79.4873048615
 02/26  17:00:00,45.4431688459,12.2696987169,0.0,0.677777510826,22.9214369646,9.5742556536,79.8126183349,79.8126183349
 02/26  18:00:00,37.8691449732,12.2696987169,0.0,0.382463206353,15.2809579764,7.1806917402,102.685010948,102.685010948
 02/26  19:00:00,33.3968098049,12.2696987169,0.0,0.433504272952,7.6404789882,4.7871278268,107.678203299,107.678203299
 02/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  04:00:00,12.5750397386,0.00535607813264,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  05:00:00,12.5932425346,0.0107121562653,0.0,0.0128467179248,1.91011974705,2.3935639134,0.0,0.0
 02/27  06:00:00,12.6113861043,0.0107121562653,0.0,0.0309902875565,1.91011974705,2.3935639134,0.0,0.0
 02/27  07:00:00,23.611803873,12.2696987169,0.0,1.52775482895,1.91011974705,2.3935639134,175.106619765,175.106619765
 02/27  08:00:00,25.7888105504,12.2696987169,0.0,1.09150501846,7.6404789882,4.7871278268,129.506994437,129.506994437
 02/27  09:00:00,40.6623881821,12.2696987169,0.0,0.914018297769,19.1011974705,8.3774736969,108.701454805,108.701454805
 02/27  10:00:00,58.1240119093,12.2696987169,0.0,0.701120135222,34.3821554469,10.7710376103,80.0461841206,80.0461841206
 02/27  11:00:00,57.938066361,12.2696987169,0.0,0.51517458684,34.3821554469,10.7710376103,67.7861446005,67.7861446005
 02/27  12:00:00,57.8238389689,12.2696987169,0.0,0.400947194798,34.3821554469,10.7710376103,54.1853338946,54.1853338946
 02/27  13:00:00,57.5069481378,12.2661279982,0.0,0.0876270824071,34.3821554469,10.7710376103,42.4034852986,42.4034852986
 02/27  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,35.7463733124,35.7463733124
 02/27  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,32.5346611067,32.5346611067
 02/27  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,28.1057916095,28.1057916095
 02/27  17:00:00,57.5150412626,12.2679133575,0.0,0.0939348478742,34.3821554469,10.7710376103,31.5616127488,31.5616127488
 02/27  18:00:00,60.4822984059,12.2696987169,0.0,0.304073298412,34.3821554469,10.7710376103,41.6564778633,41.6564778633
 02/27  19:00:00,53.4190433884,12.2696987169,0.0,0.387652053269,22.9214369646,9.5742556536,49.0381866051,49.0381866051
 02/27  20:00:00,53.497432393,12.2696987169,0.0,0.466041057845,22.9214369646,9.5742556536,60.3821729203,60.3821729203
 02/27  21:00:00,48.5592714987,12.2696987169,0.0,0.544901614403,19.1011974705,8.3774736969,71.4418444122,71.4418444122
 02/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  07:00:00,23.6022525793,12.2696987169,0.0,1.51820353524,1.91011974705,2.3935639134,179.511977399,179.511977399
 02/28  08:00:00,25.8347319962,12.2696987169,0.0,1.13742646425,7.6404789882,4.7871278268,139.818788202,139.818788202
 02/28  09:00:00,40.7487775775,12.2696987169,0.0,1.00040769319,19.1011974705,8.3774736969,123.023331468,123.023331468
 02/28  10:00:00,58.2636510951,12.2696987169,0.0,0.840759320987,34.3821554469,10.7710376103,98.0340658426,98.0340658426
 02/28  11:00:00,58.1776533489,12.2696987169,0.0,0.754761574813,34.3821554469,10.7710376103,89.8579203776,89.8579203776
 02/28  12:00:00,58.1127904289,12.2696987169,0.0,0.689898654789,34.3821554469,10.7710376103,80.2115722991,80.2115722991
 02/28  13:00:00,58.0699326994,12.2696987169,0.0,0.647040925311,34.3821554469,10.7710376103,75.0936146249,75.0936146249
 02/28  14:00:00,58.0448031031,12.2696987169,0.0,0.621911328987,34.3821554469,10.7710376103,71.9810525075,71.9810525075
 02/28  15:00:00,58.0111005451,12.2696987169,0.0,0.588208770966,34.3821554469,10.7710376103,69.8408098413,69.8408098413
 02/28  16:00:00,58.0049154368,12.2696987169,0.0,0.58202366271,34.3821554469,10.7710376103,66.2720908074,66.2720908074
 02/28  17:00:00,58.0343457457,12.2696987169,0.0,0.611453971549,34.3821554469,10.7710376103,69.6466189939,69.6466189939
 02/28  18:00:00,60.8596606058,12.2696987169,0.0,0.681435498323,34.3821554469,10.7710376103,77.7368110008,77.7368110008
 02/28  19:00:00,53.7588928117,12.2696987169,0.0,0.727501476595,22.9214369646,9.5742556536,82.9474749395,82.9474749395
 02/28  20:00:00,53.8091927447,12.2696987169,0.0,0.77780140956,22.9214369646,9.5742556536,90.0354926651,90.0354926651
 02/28  21:00:00,48.8249057917,12.2696987169,0.0,0.810535907376,19.1011974705,8.3774736969,95.2760427304,95.2760427304
 02/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  01:00:00,12.5714690198,0.00178535937755,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  02:00:00,12.6529784593,0.0388070207614,0.0,0.0444877780553,1.91011974705,2.3935639134,0.846559667362,0.846559667362
 03/01  03:00:00,12.7612674098,0.0811952367627,0.0,0.110388512592,1.91011974705,2.3935639134,2.13764411779,2.13764411779
 03/01  04:00:00,12.8564072505,0.123849929215,0.0,0.162873660788,1.91011974705,2.3935639134,3.42380253844,3.42380253844
 03/01  05:00:00,13.0145909021,0.24150244269,0.0,0.203404799002,1.91011974705,2.3935639134,7.15758251011,7.15758251011
 03/01  06:00:00,13.0827392436,0.269282894193,0.0,0.243772689004,1.91011974705,2.3935639134,7.97358921376,7.97358921376
 03/01  07:00:00,24.094882238,12.2696987169,0.0,2.01083319393,1.91011974705,2.3935639134,247.013288703,247.013288703
 03/01  08:00:00,26.2012524746,12.2696987169,0.0,1.50394694265,7.6404789882,4.7871278268,192.995233807,192.995233807
 03/01  09:00:00,41.0569750567,12.2696987169,0.0,1.30860517239,19.1011974705,8.3774736969,169.05725778,169.05725778
 03/01  10:00:00,58.52311275,12.2696987169,0.0,1.10022097592,34.3821554469,10.7710376103,136.782779835,136.782779835
 03/01  11:00:00,58.391115454,12.2696987169,0.0,0.96822367984,34.3821554469,10.7710376103,121.841593602,121.841593602
 03/01  12:00:00,58.2563033061,12.2696987169,0.0,0.833411532002,34.3821554469,10.7710376103,105.126984339,105.126984339
 03/01  13:00:00,58.1724044272,12.2696987169,0.0,0.74951265305,34.3821554469,10.7710376103,94.7401544007,94.7401544007
 03/01  14:00:00,58.1296477926,12.2696987169,0.0,0.706756018487,34.3821554469,10.7710376103,88.3422868843,88.3422868843
 03/01  15:00:00,58.1024321251,12.2696987169,0.0,0.679540350984,34.3821554469,10.7710376103,83.8579154199,83.8579154199
 03/01  16:00:00,58.0346577728,12.2696987169,0.0,0.611765998676,34.3821554469,10.7710376103,79.1274600343,79.1274600343
 03/01  17:00:00,58.0573332408,12.2696987169,0.0,0.634441466699,34.3821554469,10.7710376103,83.814407595,83.814407595
 03/01  18:00:00,60.9136225065,12.2696987169,0.0,0.735397399097,34.3821554469,10.7710376103,92.6181222891,92.6181222891
 03/01  19:00:00,53.8697328122,12.2696987169,0.0,0.838341477057,22.9214369646,9.5742556536,100.961006244,100.961006244
 03/01  20:00:00,53.9709585832,12.2696987169,0.0,0.939567248124,22.9214369646,9.5742556536,113.870780688,113.870780688
 03/01  21:00:00,49.0304136547,12.2696987169,0.0,1.01604377034,19.1011974705,8.3774736969,125.183140882,125.183140882
 03/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  01:00:00,12.631866054,0.0298293631023,0.0,0.0323530304595,1.91011974705,2.3935639134,0.577621208887,0.577621208887
 03/02  02:00:00,12.7063888948,0.0497201200195,0.0,0.0869851143705,1.91011974705,2.3935639134,1.17473842749,1.17473842749
 03/02  03:00:00,12.7690078363,0.0808779879801,0.0,0.11844618788,1.91011974705,2.3935639134,2.12819482004,2.12819482004
 03/02  04:00:00,12.8052576111,0.0950569643287,0.0,0.140516986294,1.91011974705,2.3935639134,2.55065002406,2.55065002406
 03/02  05:00:00,12.8436226989,0.113760830438,0.0,0.160178208039,1.91011974705,2.3935639134,3.13530412935,3.13530412935
 03/02  06:00:00,12.9246476907,0.174287228772,0.0,0.180676801474,1.91011974705,2.3935639134,5.0374846982,5.0374846982
 03/02  07:00:00,23.8899025352,12.2696987169,0.0,1.8058534912,1.91011974705,2.3935639134,215.445700235,215.445700235
 03/02  08:00:00,25.9672758117,12.2696987169,0.0,1.2699702798,7.6404789882,4.7871278268,160.297655723,160.297655723
 03/02  09:00:00,40.7068119743,12.2696987169,0.0,0.958442089943,19.1011974705,8.3774736969,133.773864595,133.773864595
 03/02  10:00:00,58.1441464618,12.2696987169,0.0,0.721254687719,34.3821554469,10.7710376103,105.426610665,105.426610665
 03/02  11:00:00,58.1224424489,12.2696987169,0.0,0.699550674787,34.3821554469,10.7710376103,94.4576556348,94.4576556348
 03/02  12:00:00,58.1072950683,12.2696987169,0.0,0.684403294232,34.3821554469,10.7710376103,82.3365126963,82.3365126963
 03/02  13:00:00,58.0978547066,12.2696987169,0.0,0.674962932518,34.3821554469,10.7710376103,78.9334517356,78.9334517356
 03/02  14:00:00,58.0891214646,12.2696987169,0.0,0.666229690435,34.3821554469,10.7710376103,76.8829408013,76.8829408013
 03/02  15:00:00,58.0914181384,12.2696987169,0.0,0.668526364307,34.3821554469,10.7710376103,76.6771625283,76.6771625283
 03/02  16:00:00,58.0835909403,12.2696987169,0.0,0.660699166151,34.3821554469,10.7710376103,76.321400205,76.321400205
 03/02  17:00:00,58.0988296941,12.2696987169,0.0,0.675937919978,34.3821554469,10.7710376103,76.6542415858,76.6542415858
 03/02  18:00:00,60.8891052925,12.2696987169,0.0,0.710880185027,34.3821554469,10.7710376103,78.7279662596,78.7279662596
 03/02  19:00:00,53.7874959768,12.2696987169,0.0,0.756104641698,22.9214369646,9.5742556536,83.8999540218,83.8999540218
 03/02  20:00:00,53.8401009182,12.2696987169,0.0,0.808709583069,22.9214369646,9.5742556536,91.2067659916,91.2067659916
 03/02  21:00:00,48.8466916228,12.2696987169,0.0,0.832321738458,19.1011974705,8.3774736969,95.0103166169,95.0103166169
 03/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  02:00:00,12.5877981057,0.00714143751018,0.0,0.0109730077456,1.91011974705,2.3935639134,0.0,0.0
 03/03  03:00:00,12.6661616693,0.0350774380337,0.0,0.0614005708504,1.91011974705,2.3935639134,0.734608759419,0.734608759419
 03/03  04:00:00,12.7122058816,0.0407332600835,0.0,0.101788961022,1.91011974705,2.3935639134,0.905554515715,0.905554515715
 03/03  05:00:00,12.7986126715,0.0987094864776,0.0,0.13021952456,1.91011974705,2.3935639134,2.67198290264,2.67198290264
 03/03  06:00:00,12.8188981439,0.09690805605,0.0,0.152306427369,1.91011974705,2.3935639134,2.61465374144,2.61465374144
 03/03  07:00:00,22.4741416354,12.2696987169,0.0,1.76775925805,1.91011974705,2.3935639134,208.078236827,208.078236827
 03/03  08:00:00,25.9667308427,12.2696987169,0.0,1.26942531075,7.6404789882,4.7871278268,157.122598591,157.122598591
 03/03  09:00:00,40.7511027706,12.2696987169,0.0,1.00273288627,19.1011974705,8.3774736969,132.833093901,132.833093901
 03/03  10:00:00,58.3058134323,12.2696987169,0.0,0.882921658186,34.3821554469,10.7710376103,109.940143028,109.940143028
 03/03  11:00:00,58.241512107,12.2696987169,0.0,0.818620332912,34.3821554469,10.7710376103,103.325105514,103.325105514
 03/03  12:00:00,58.0997762184,12.2696987169,0.0,0.676884444281,34.3821554469,10.7710376103,94.4277525958,94.4277525958
 03/03  13:00:00,58.0332239488,12.2696987169,0.0,0.610332174711,34.3821554469,10.7710376103,89.610045525,89.610045525
 03/03  14:00:00,58.0389329727,12.2696987169,0.0,0.616041198541,34.3821554469,10.7710376103,86.0477478745,86.0477478745
 03/03  15:00:00,58.0701390648,12.2696987169,0.0,0.647247290709,34.3821554469,10.7710376103,83.8862633687,83.8862633687
 03/03  16:00:00,58.1007924362,12.2696987169,0.0,0.677900662063,34.3821554469,10.7710376103,83.4939993607,83.4939993607
 03/03  17:00:00,58.1488416932,12.2696987169,0.0,0.725949919102,34.3821554469,10.7710376103,87.8269020954,87.8269020954
 03/03  18:00:00,60.9639148137,12.2696987169,0.0,0.785689706226,34.3821554469,10.7710376103,94.3708266585,94.3708266585
 03/03  19:00:00,53.8875686198,12.2696987169,0.0,0.856177284638,22.9214369646,9.5742556536,102.447094977,102.447094977
 03/03  20:00:00,53.9547939408,12.2696987169,0.0,0.923402605653,22.9214369646,9.5742556536,111.262012431,111.262012431
 03/03  21:00:00,48.9697770583,12.2696987169,0.0,0.955407173949,19.1011974705,8.3774736969,115.870350677,115.870350677
 03/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/04  01:00:00,11.9826440849,0.00535607813264,0.0,0.00599532471159,1.91011974705,1.79517293505,0.0,0.0
 03/04  02:00:00,12.0659962949,0.0367357477711,0.0,0.0579678650018,1.91011974705,1.79517293505,0.784137673105,0.784137673105
 03/04  03:00:00,12.154035368,0.0804561623894,0.0,0.102286523482,1.91011974705,1.79517293505,2.11784198724,2.11784198724
 03/04  04:00:00,12.2049069124,0.0990766293315,0.0,0.134537600982,1.91011974705,1.79517293505,2.67318834013,2.67318834013
 03/04  05:00:00,12.2544416767,0.125405917697,0.0,0.157743076885,1.91011974705,1.79517293505,3.48679159968,3.48679159968
 03/04  06:00:00,12.3366212545,0.18863423782,0.0,0.176694334611,1.91011974705,1.79517293505,5.47843770999,5.47843770999
 03/04  07:00:00,21.9406569247,12.2696987169,0.0,1.83266552568,1.91011974705,1.79517293505,221.733645172,221.733645172
 03/04  08:00:00,21.0569521993,12.2696987169,0.0,1.3766681182,3.8202394941,3.5903458701,174.953596899,174.953596899
 03/04  09:00:00,30.9176074423,12.2696987169,0.0,1.20328045959,11.4607184823,5.9839097835,156.690537042,156.690537042
 03/04  10:00:00,45.7223581823,12.2696987169,0.0,0.956966847192,22.9214369646,9.5742556536,130.805502742,130.805502742
 03/04  11:00:00,58.0110581107,12.2696987169,0.0,0.588166336613,34.3821554469,10.7710376103,111.461607744,111.461607744
 03/04  12:00:00,58.0528922172,12.2696987169,0.0,0.630000443103,34.3821554469,10.7710376103,98.9252332274,98.9252332274
 03/04  13:00:00,58.0960210906,12.2696987169,0.0,0.673129316497,34.3821554469,10.7710376103,91.0234944652,91.0234944652
 03/04  14:00:00,58.0610296386,12.2696987169,0.0,0.638137864517,34.3821554469,10.7710376103,83.5976921268,83.5976921268
 03/04  15:00:00,57.9803462487,12.2696987169,0.0,0.557454474626,34.3821554469,10.7710376103,76.9919282227,76.9919282227
 03/04  16:00:00,57.9775091946,12.2696987169,0.0,0.554617420442,34.3821554469,10.7710376103,75.3177084257,75.3177084257
 03/04  17:00:00,58.019387838,12.2696987169,0.0,0.596496063927,34.3821554469,10.7710376103,75.4610365651,75.4610365651
 03/04  18:00:00,60.8528086927,12.2696987169,0.0,0.674583585203,34.3821554469,10.7710376103,82.6035275692,82.6035275692
 03/04  19:00:00,48.8362970352,12.2696987169,0.0,0.821927150887,19.1011974705,8.3774736969,104.684019095,104.684019095
 03/04  20:00:00,38.878433909,12.2696987169,0.0,0.898106926256,11.4607184823,5.9839097835,114.823819862,114.823819862
 03/04  21:00:00,38.9108784285,12.2696987169,0.0,0.930551445755,11.4607184823,5.9839097835,118.047914698,118.047914698
 03/04  22:00:00,28.9418655636,12.2696987169,0.0,0.995581482532,3.8202394941,3.5903458701,130.777395149,130.777395149
 03/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  02:00:00,12.0134605887,0.0209844692281,0.0,0.0211834374125,1.91011974705,1.79517293505,0.366678251131,0.366678251131
 03/05  03:00:00,12.1250952221,0.0694035587777,0.0,0.0843989812085,1.91011974705,1.79517293505,1.77824127638,1.77824127638
 03/05  04:00:00,12.1879762061,0.0902229751573,0.0,0.126460548812,1.91011974705,1.79517293505,2.40792047592,2.40792047592
 03/05  05:00:00,12.3129093124,0.183898227554,0.0,0.157718402736,1.91011974705,1.79517293505,5.3230433978,5.3230433978
 03/05  06:00:00,12.360882737,0.206339278085,0.0,0.183250776805,1.91011974705,1.79517293505,6.05460091177,6.05460091177
 03/05  07:00:00,8.28889468408,0.251393518021,0.0,0.199208483955,1.91011974705,1.79517293505,7.42650669839,7.42650669839
 03/05  08:00:00,4.1175761699,0.232994736686,0.0,0.179288751114,1.91011974705,1.79517293505,6.91631758742,6.91631758742
 03/05  09:00:00,21.4290120843,12.2696987169,0.0,1.74872800318,3.8202394941,3.5903458701,218.750946364,218.750946364
 03/05  10:00:00,20.9321876228,12.2696987169,0.0,1.25190354167,3.8202394941,3.5903458701,160.372360395,160.372360395
 03/05  11:00:00,35.7771282307,12.2696987169,0.0,1.04577979714,15.2809579764,7.1806917402,131.981853286,131.981853286
 03/05  12:00:00,35.6381284187,12.2696987169,0.0,0.906779985144,15.2809579764,7.1806917402,115.116301351,115.116301351
 03/05  13:00:00,45.539075173,12.2696987169,0.0,0.773683837854,22.9214369646,9.5742556536,93.501256315,93.501256315
 03/05  14:00:00,45.4435567893,12.2696987169,0.0,0.67816545417,22.9214369646,9.5742556536,82.2619702188,82.2619702188
 03/05  15:00:00,45.3822339759,12.2696987169,0.0,0.616842640747,22.9214369646,9.5742556536,74.8588710788,74.8588710788
 03/05  16:00:00,45.3658938701,12.2696987169,0.0,0.600502534956,22.9214369646,9.5742556536,72.4976555912,72.4976555912
 03/05  17:00:00,45.3969788134,12.2696987169,0.0,0.631587478262,22.9214369646,9.5742556536,73.7870600217,73.7870600217
 03/05  18:00:00,36.5454365644,12.2696987169,0.0,0.43642146422,15.2809579764,7.1806917402,109.269290522,109.269290522
 03/05  19:00:00,33.4840490547,12.2696987169,0.0,0.520743522744,7.6404789882,4.7871278268,129.599781026,129.599781026
 03/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  23:00:00,11.9825219305,0.00535607813264,0.0,0.00587317023624,1.91011974705,1.79517293505,0.0,0.0
 03/05  24:00:00,12.1099469724,0.0677142838329,0.0,0.0709400064188,1.91011974705,1.79517293505,1.73109210325,1.73109210325
 03/06  01:00:00,12.7923360589,0.102303770028,0.0,0.120348628412,1.91011974705,2.3935639134,2.77119379991,2.77119379991
 03/06  02:00:00,12.8415876528,0.116834931434,0.0,0.15506906095,1.91011974705,2.3935639134,3.22293433511,3.22293433511
 03/06  03:00:00,12.9579935654,0.204269118074,0.0,0.184040786896,1.91011974705,2.3935639134,5.95012130797,5.95012130797
 03/06  04:00:00,13.026551944,0.244443688914,0.0,0.212424594648,1.91011974705,2.3935639134,7.24891544011,7.24891544011
 03/06  05:00:00,13.1296389974,0.315578512633,0.0,0.244376824325,1.91011974705,2.3935639134,9.41193126574,9.41193126574
 03/06  06:00:00,13.1704691468,0.325493192052,0.0,0.27529229434,1.91011974705,2.3935639134,9.76902955201,9.76902955201
 03/06  07:00:00,22.7705689531,12.2696987169,0.0,2.06418657577,1.91011974705,2.3935639134,252.292015414,252.292015414
 03/06  08:00:00,26.3149232825,12.2696987169,0.0,1.61761775063,7.6404789882,4.7871278268,206.256157556,206.256157556
 03/06  09:00:00,41.2301774283,12.2696987169,0.0,1.481807544,19.1011974705,8.3774736969,191.064628152,191.064628152
 03/06  10:00:00,58.7641435259,12.2696987169,0.0,1.3412517518,34.3821554469,10.7710376103,170.038454408,170.038454408
 03/06  11:00:00,58.6998489556,12.2696987169,0.0,1.27695718151,34.3821554469,10.7710376103,164.768570656,164.768570656
 03/06  12:00:00,58.657345224,12.2696987169,0.0,1.23445344983,34.3821554469,10.7710376103,156.914528727,156.914528727
 03/06  13:00:00,58.6095799248,12.2696987169,0.0,1.18668815067,34.3821554469,10.7710376103,151.884030612,151.884030612
 03/06  14:00:00,58.4491403265,12.2696987169,0.0,1.02624855238,34.3821554469,10.7710376103,144.788516634,144.788516634
 03/06  15:00:00,58.2143810061,12.2696987169,0.0,0.791489231945,34.3821554469,10.7710376103,138.898139838,138.898139838
 03/06  16:00:00,58.2084755607,12.2696987169,0.0,0.785583786547,34.3821554469,10.7710376103,136.842528407,136.842528407
 03/06  17:00:00,58.3907138367,12.2696987169,0.0,0.967822062578,34.3821554469,10.7710376103,142.015892112,142.015892112
 03/06  18:00:00,59.9273079563,12.2696987169,0.0,1.1267495155,34.3821554469,10.7710376103,153.227307559,153.227307559
 03/06  19:00:00,54.2906898873,12.2696987169,0.0,1.25929855222,22.9214369646,9.5742556536,162.40663481,162.40663481
 03/06  20:00:00,54.4177260297,12.2696987169,0.0,1.38633469457,22.9214369646,9.5742556536,175.804220435,175.804220435
 03/06  21:00:00,49.486967202,12.2696987169,0.0,1.47259731767,19.1011974705,8.3774736969,186.039637245,186.039637245
 03/06  22:00:00,20.7190034526,0.0209527170812,0.0,0.00444392048477,7.6404789882,4.7871278268,0.597168867188,0.597168867188
 03/06  23:00:00,13.0676712812,0.287776134185,0.0,0.21021148656,1.91011974705,2.3935639134,8.48767769897,8.48767769897
 03/06  24:00:00,13.4211382543,0.480332752286,0.0,0.371121841535,1.91011974705,2.3935639134,14.5723895522,14.5723895522
 03/07  01:00:00,13.6055151773,0.58224621707,0.0,0.453585299736,1.91011974705,2.3935639134,17.6456756455,17.6456756455
 03/07  02:00:00,13.8777887626,0.8064218006,0.0,0.501683301578,1.91011974705,2.3935639134,23.0127023689,23.0127023689
 03/07  03:00:00,14.3199510214,1.21519526848,0.0,0.535072092438,1.91011974705,2.3935639134,30.9951497072,30.9951497072
 03/07  04:00:00,14.4603048243,1.32192874924,0.0,0.568692414577,1.91011974705,2.3935639134,33.8698196882,33.8698196882
 03/07  05:00:00,14.9658608685,1.77854782021,0.0,0.617629387874,1.91011974705,2.3935639134,42.7543901629,42.7543901629
 03/07  06:00:00,15.032434166,1.78170124494,0.0,0.681049260616,1.91011974705,2.3935639134,44.1236483537,44.1236483537
 03/07  07:00:00,23.3317020271,12.2696987169,0.0,2.62531964974,1.91011974705,2.3935639134,338.83646559,338.83646559
 03/07  08:00:00,27.1056295293,12.2696987169,0.0,2.40832399735,7.6404789882,4.7871278268,299.403213437,299.403213437
 03/07  09:00:00,41.693420817,12.2696987169,0.0,1.94505093271,19.1011974705,8.3774736969,261.599083722,261.599083722
 03/07  10:00:00,58.978928205,12.2696987169,0.0,1.55603643091,34.3821554469,10.7710376103,227.123200624,227.123200624
 03/07  11:00:00,58.9872663832,12.2696987169,0.0,1.56437460909,34.3821554469,10.7710376103,211.857688098,211.857688098
 03/07  12:00:00,58.8967065317,12.2696987169,0.0,1.47381475754,34.3821554469,10.7710376103,193.498232369,193.498232369
 03/07  13:00:00,58.8410769045,12.2696987169,0.0,1.41818513043,34.3821554469,10.7710376103,184.434841623,184.434841623
 03/07  14:00:00,58.823424114,12.2696987169,0.0,1.4005323399,34.3821554469,10.7710376103,178.154684501,178.154684501
 03/07  15:00:00,58.8001568638,12.2696987169,0.0,1.37726508972,34.3821554469,10.7710376103,172.285595787,172.285595787
 03/07  16:00:00,58.7291137144,12.2696987169,0.0,1.30622194031,34.3821554469,10.7710376103,162.210828138,162.210828138
 03/07  17:00:00,58.6953415954,12.2696987169,0.0,1.27244982129,34.3821554469,10.7710376103,154.80025461,154.80025461
 03/07  18:00:00,60.0933912363,12.2696987169,0.0,1.29283279556,34.3821554469,10.7710376103,154.515396889,154.515396889
 03/07  19:00:00,54.3508379442,12.2696987169,0.0,1.31944660904,22.9214369646,9.5742556536,156.866212255,156.866212255
 03/07  20:00:00,54.3741591853,12.2696987169,0.0,1.34276785022,22.9214369646,9.5742556536,159.810881104,159.810881104
 03/07  21:00:00,49.3215853435,12.2696987169,0.0,1.30721545916,19.1011974705,8.3774736969,155.539479254,155.539479254
 03/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/07  23:00:00,12.6331317763,0.0323224061965,0.0,0.03112570967,1.91011974705,2.3935639134,0.75990395605,0.75990395605
 03/07  24:00:00,12.8600842112,0.132080761314,0.0,0.158319789441,1.91011974705,2.3935639134,3.7130232123,3.7130232123
 03/08  01:00:00,13.0062843409,0.234921405775,0.0,0.201679274636,1.91011974705,2.3935639134,6.91586951901,6.91586951901
 03/08  02:00:00,12.9774435511,0.20042409252,0.0,0.207335798158,1.91011974705,2.3935639134,5.86693696984,5.86693696984
 03/08  03:00:00,13.0339821138,0.253237010465,0.0,0.211061442849,1.91011974705,2.3935639134,7.51700073097,7.51700073097
 03/08  04:00:00,13.0070215363,0.207624655279,0.0,0.229713220534,1.91011974705,2.3935639134,6.09727791143,6.09727791143
 03/08  05:00:00,13.1038353419,0.28648044993,0.0,0.247671231558,1.91011974705,2.3935639134,8.56099551484,8.56099551484
 03/08  06:00:00,13.1169349193,0.282675524248,0.0,0.264575734593,1.91011974705,2.3935639134,8.44724909095,8.44724909095
 03/08  07:00:00,22.726839658,12.2696987169,0.0,2.02045728061,1.91011974705,2.3935639134,237.660734001,237.660734001
 03/08  08:00:00,26.2856056346,12.2696987169,0.0,1.58830010268,7.6404789882,4.7871278268,190.980526435,190.980526435
 03/08  09:00:00,41.1838868954,12.2696987169,0.0,1.4355170111,19.1011974705,8.3774736969,173.851888071,173.851888071
 03/08  10:00:00,58.7401715744,12.2696987169,0.0,1.31727980026,34.3821554469,10.7710376103,155.376797293,155.376797293
 03/08  11:00:00,58.6721266517,12.2696987169,0.0,1.24923487754,34.3821554469,10.7710376103,149.057452525,149.057452525
 03/08  12:00:00,58.5924660868,12.2696987169,0.0,1.16957431265,34.3821554469,10.7710376103,138.162664453,138.162664453
 03/08  13:00:00,58.5678167977,12.2696987169,0.0,1.14492502356,34.3821554469,10.7710376103,136.718569742,136.718569742
 03/08  14:00:00,58.5939995771,12.2696987169,0.0,1.17110780303,34.3821554469,10.7710376103,140.201287973,140.201287973
 03/08  15:00:00,58.6248885642,12.2696987169,0.0,1.20199679004,34.3821554469,10.7710376103,143.993208439,143.993208439
 03/08  16:00:00,58.6505931736,12.2696987169,0.0,1.22770139944,34.3821554469,10.7710376103,147.921669103,147.921669103
 03/08  17:00:00,58.7033976299,12.2696987169,0.0,1.28050585577,34.3821554469,10.7710376103,153.921805461,153.921805461
 03/08  18:00:00,60.1331648218,12.2696987169,0.0,1.33260638099,34.3821554469,10.7710376103,160.397064368,160.397064368
 03/08  19:00:00,54.4187050049,12.2696987169,0.0,1.38731366983,22.9214369646,9.5742556536,167.003878762,167.003878762
 03/08  20:00:00,54.4842174328,12.2696987169,0.0,1.45282609773,22.9214369646,9.5742556536,176.413937819,176.413937819
 03/08  21:00:00,49.5226261791,12.2696987169,0.0,1.50825629474,19.1011974705,8.3774736969,185.520303527,185.520303527
 03/08  22:00:00,20.7272709472,0.0258901740985,0.0,0.0077739580825,7.6404789882,4.7871278268,0.726887031701,0.726887031701
 03/08  23:00:00,13.0267682088,0.249016809795,0.0,0.208067738549,1.91011974705,2.3935639134,7.3244093363,7.3244093363
 03/08  24:00:00,13.4147111354,0.484105949953,0.0,0.36092152495,1.91011974705,2.3935639134,14.6590037273,14.6590037273
 03/09  01:00:00,13.5594792822,0.540691147642,0.0,0.449104474104,1.91011974705,2.3935639134,16.4141172511,16.4141172511
 03/09  02:00:00,13.9348432314,0.852490864781,0.0,0.512668706208,1.91011974705,2.3935639134,24.4210384741,24.4210384741
 03/09  03:00:00,14.2443772737,1.1303630429,0.0,0.544330570326,1.91011974705,2.3935639134,28.8959027474,28.8959027474
 03/09  04:00:00,14.4628009464,1.31723699752,0.0,0.575880288404,1.91011974705,2.3935639134,34.1579184057,34.1579184057
 03/09  05:00:00,14.8151578344,1.64282104184,0.0,0.602653132082,1.91011974705,2.3935639134,39.3923962838,39.3923962838
 03/09  06:00:00,14.9041429484,1.69613745285,0.0,0.638321835061,1.91011974705,2.3935639134,42.4669888231,42.4669888231
 03/09  07:00:00,21.9354075519,12.2696987169,0.0,2.60669184117,1.91011974705,2.3935639134,330.101016148,330.101016148
 03/09  08:00:00,26.8893190854,12.2696987169,0.0,2.19201355344,7.6404789882,4.7871278268,277.620751405,277.620751405
 03/09  09:00:00,41.5907663978,12.2696987169,0.0,1.84239651348,19.1011974705,8.3774736969,241.341311414,241.341311414
 03/09  10:00:00,58.6822103335,12.2696987169,0.0,1.25931855934,34.3821554469,10.7710376103,199.454975535,199.454975535
 03/09  11:00:00,58.2788003089,12.2696987169,0.0,0.855908534818,34.3821554469,10.7710376103,175.780627161,175.780627161
 03/09  12:00:00,58.0458524898,12.2696987169,0.0,0.622960715643,34.3821554469,10.7710376103,151.538160115,151.538160115
 03/09  13:00:00,58.0639437298,12.2696987169,0.0,0.641051955727,34.3821554469,10.7710376103,136.422257628,136.422257628
 03/09  14:00:00,57.8862154348,12.2696987169,0.0,0.46332366069,34.3821554469,10.7710376103,123.822993832,123.822993832
 03/09  15:00:00,57.79333791,12.2696987169,0.0,0.370446135891,34.3821554469,10.7710376103,115.55526649,115.55526649
 03/09  16:00:00,57.9089228439,12.2696987169,0.0,0.486031069829,34.3821554469,10.7710376103,109.655962808,109.655962808
 03/09  17:00:00,58.1243045058,12.2696987169,0.0,0.701412731689,34.3821554469,10.7710376103,111.242005867,111.242005867
 03/09  18:00:00,59.6335839986,12.2696987169,0.0,0.833025557767,34.3821554469,10.7710376103,117.860662728,117.860662728
 03/09  19:00:00,54.0023662113,12.2696987169,0.0,0.97097487615,22.9214369646,9.5742556536,129.971725417,129.971725417
 03/09  20:00:00,54.1288321965,12.2696987169,0.0,1.09744086134,22.9214369646,9.5742556536,144.214313635,144.214313635
 03/09  21:00:00,49.1668089436,12.2696987169,0.0,1.15243905926,19.1011974705,8.3774736969,150.858286995,150.858286995
 03/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/09  23:00:00,12.5916192569,0.018090324131,0.0,0.00384527228603,1.91011974705,2.3935639134,0.494180889506,0.494180889506
 03/09  24:00:00,12.8698640369,0.182655456265,0.0,0.11752492014,1.91011974705,2.3935639134,5.2880546465,5.2880546465
 03/10  01:00:00,13.1041397671,0.331703188451,0.0,0.202752918218,1.91011974705,2.3935639134,9.96420622198,9.96420622198
 03/10  02:00:00,13.1696175982,0.341824572606,0.0,0.258109365169,1.91011974705,2.3935639134,10.2277396938,10.2277396938
 03/10  03:00:00,13.3506109863,0.476060748598,0.0,0.304866577292,1.91011974705,2.3935639134,14.4866389189,14.4866389189
 03/10  04:00:00,13.353592682,0.445453033919,0.0,0.338455987656,1.91011974705,2.3935639134,13.4505503891,13.4505503891
 03/10  05:00:00,13.5390095128,0.59037755903,0.0,0.378948293315,1.91011974705,2.3935639134,18.084050629,18.084050629
 03/10  06:00:00,13.5194550843,0.534833568586,0.0,0.414937855313,1.91011974705,2.3935639134,16.2408174772,16.2408174772
 03/10  07:00:00,21.6487960729,12.2696987169,0.0,2.32008036224,1.91011974705,2.3935639134,291.403518187,291.403518187
 03/10  08:00:00,26.4505929879,12.2696987169,0.0,1.75328745596,7.6404789882,4.7871278268,233.596723117,233.596723117
 03/10  09:00:00,41.1087649213,12.2696987169,0.0,1.36039503698,19.1011974705,8.3774736969,206.005409435,206.005409435
 03/10  10:00:00,58.3752405991,12.2696987169,0.0,0.952348825015,34.3821554469,10.7710376103,176.510586895,176.510586895
 03/10  11:00:00,58.1182659073,12.2696987169,0.0,0.69537413314,34.3821554469,10.7710376103,162.532056745,162.532056745
 03/10  12:00:00,57.9339088253,12.2696987169,0.0,0.511017051165,34.3821554469,10.7710376103,146.652172766,146.652172766
 03/10  13:00:00,57.8303951418,12.2696987169,0.0,0.407503367726,34.3821554469,10.7710376103,137.437219907,137.437219907
 03/10  14:00:00,57.7346066949,12.2696987169,0.0,0.311714920797,34.3821554469,10.7710376103,126.199969648,126.199969648
 03/10  15:00:00,57.7365708823,12.2696987169,0.0,0.313679108191,34.3821554469,10.7710376103,121.519394978,121.519394978
 03/10  16:00:00,57.8974811094,12.2696987169,0.0,0.474589335331,34.3821554469,10.7710376103,122.091155878,122.091155878
 03/10  17:00:00,58.1470533677,12.2696987169,0.0,0.724161593619,34.3821554469,10.7710376103,128.569248179,128.569248179
 03/10  18:00:00,59.7560419334,12.2696987169,0.0,0.955483492627,34.3821554469,10.7710376103,147.422157177,147.422157177
 03/10  19:00:00,54.1440993614,12.2696987169,0.0,1.1127080263,22.9214369646,9.5742556536,160.974066233,160.974066233
 03/10  20:00:00,54.2114267732,12.2696987169,0.0,1.18003543806,22.9214369646,9.5742556536,165.762410454,165.762410454
 03/10  21:00:00,49.1831632817,12.2696987169,0.0,1.16879339736,19.1011974705,8.3774736969,162.119969851,162.119969851
 03/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  24:00:00,12.6619452,0.0719959362625,0.0,0.0202656032696,1.91011974705,2.3935639134,2.06825396628,2.06825396628
 03/11  01:00:00,12.3863225502,0.281768254597,0.0,0.133261613534,1.91011974705,1.79517293505,8.42120245515,8.42120245515
 03/11  02:00:00,12.4691335648,0.307776291789,0.0,0.190064590957,1.91011974705,1.79517293505,9.21796164778,9.21796164778
 03/11  03:00:00,12.6309057719,0.413925794113,0.0,0.245687295662,1.91011974705,1.79517293505,12.5333122237,12.5333122237
 03/11  04:00:00,12.7027178564,0.439939147873,0.0,0.291486026423,1.91011974705,1.79517293505,13.3396814102,13.3396814102
 03/11  05:00:00,12.8001583168,0.513443327563,0.0,0.315422307108,1.91011974705,1.79517293505,15.6461329484,15.6461329484
 03/11  06:00:00,12.8119143914,0.501682034385,0.0,0.338939674927,1.91011974705,1.79517293505,15.2756163363,15.2756163363
 03/11  07:00:00,20.907764257,12.2696987169,0.0,2.17743952465,1.91011974705,1.79517293505,279.369936626,279.369936626
 03/11  08:00:00,21.2857373627,12.2696987169,0.0,1.60545328161,3.8202394941,3.5903458701,220.305253012,220.305253012
 03/11  09:00:00,30.8780690592,12.2696987169,0.0,1.16374207652,11.4607184823,5.9839097835,185.696387177,185.696387177
 03/11  10:00:00,45.4452217401,12.2696987169,0.0,0.679830404974,22.9214369646,9.5742556536,142.197574392,142.197574392
 03/11  11:00:00,57.7329469843,12.2696987169,0.0,0.310055210145,34.3821554469,10.7710376103,105.88320365,105.88320365
 03/11  12:00:00,57.4775952132,12.2696987169,0.0,0.0547034390471,34.3821554469,10.7710376103,79.967265236,79.967265236
 03/11  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,66.2133152126,66.2133152126
 03/11  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,57.7406442398,57.7406442398
 03/11  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,47.5222982542,47.5222982542
 03/11  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,44.2816566044,44.2816566044
 03/11  17:00:00,57.5275546694,12.2696987169,0.0,0.104662895236,34.3821554469,10.7710376103,46.1144578658,46.1144578658
 03/11  18:00:00,59.1135674394,12.2696987169,0.0,0.313008998657,34.3821554469,10.7710376103,56.8661295611,56.8661295611
 03/11  19:00:00,48.5299112771,12.2696987169,0.0,0.515541392749,19.1011974705,8.3774736969,81.1633574456,81.1633574456
 03/11  20:00:00,38.5612616204,12.2696987169,0.0,0.580934637686,11.4607184823,5.9839097835,89.3847538821,89.3847538821
 03/11  21:00:00,38.5821079533,12.2696987169,0.0,0.601780970587,11.4607184823,5.9839097835,88.9641992262,88.9641992262
 03/11  22:00:00,28.6103495599,12.2696987169,0.0,0.664065478763,3.8202394941,3.5903458701,99.4016583022,99.4016583022
 03/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  07:00:00,6.49451571211,0.0199372424191,0.0,0.0139524542539,1.91011974705,1.79517293505,0.334842954414,0.334842954414
 03/12  08:00:00,21.2340893843,12.2696987169,0.0,1.55380530322,3.8202394941,3.5903458701,202.370701225,202.370701225
 03/12  09:00:00,20.5528504048,12.2696987169,0.0,0.87256632365,3.8202394941,3.5903458701,143.588573351,143.588573351
 03/12  10:00:00,35.178061284,12.2696987169,0.0,0.446712850493,15.2809579764,7.1806917402,113.302393032,113.302393032
 03/12  11:00:00,34.9344966448,12.2696987169,0.0,0.203148211328,15.2809579764,7.1806917402,99.9306506652,99.9306506652
 03/12  12:00:00,44.7691938386,12.2625572794,0.0,0.0109439410068,22.9214369646,9.5742556536,73.3556120057,73.3556120057
 03/12  13:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,54.1691980259,54.1691980259
 03/12  14:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,46.0037244517,46.0037244517
 03/12  15:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,45.174644752,45.174644752
 03/12  16:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,49.1975852157,49.1975852157
 03/12  17:00:00,34.7206362773,12.2589865607,0.0,0.0,15.2809579764,7.1806917402,80.0283033983,80.0283033983
 03/12  18:00:00,26.1210108298,12.2661279982,0.0,0.049609350018,7.6404789882,4.7871278268,97.3137189844,97.3137189844
 03/12  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  02:00:00,12.5845201488,0.0137263570778,0.0,0.00111013123593,1.91011974705,2.3935639134,0.362293269027,0.362293269027
 03/13  03:00:00,12.7122162294,0.1032044142,0.0,0.0393281547758,1.91011974705,2.3935639134,2.88352974765,2.88352974765
 03/13  04:00:00,12.806667441,0.149447331044,0.0,0.0875364495506,1.91011974705,2.3935639134,4.33151759226,4.33151759226
 03/13  05:00:00,12.9067101703,0.219159185993,0.0,0.117867323907,1.91011974705,2.3935639134,6.47149824603,6.47149824603
 03/13  06:00:00,26.6189418126,12.2696987169,0.0,1.77955943519,1.91011974705,2.3935639134,228.916664882,228.916664882
 03/13  07:00:00,28.7934558213,12.2696987169,0.0,1.34081695607,7.6404789882,4.7871278268,177.13806141,177.13806141
