Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/13  08:00:00,40.8755241902,12.2696987169,0.0,1.12715430593,19.1011974705,8.3774736969,154.089339199,154.089339199
 03/13  09:00:00,58.2408755599,12.2696987169,0.0,0.817983785771,34.3821554469,10.7710376103,123.123403166,123.123403166
 03/13  10:00:00,57.8985609407,12.2696987169,0.0,0.475669166552,34.3821554469,10.7710376103,104.029754127,104.029754127
 03/13  11:00:00,57.6092850021,12.2696987169,0.0,0.186393227976,34.3821554469,10.7710376103,81.8873147937,81.8873147937
 03/13  12:00:00,57.4271066999,12.2625572794,0.0,0.0113563632641,34.3821554469,10.7710376103,64.9340208268,64.9340208268
 03/13  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,52.9593084743,52.9593084743
 03/13  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,47.6938743193,47.6938743193
 03/13  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,43.6431679412,43.6431679412
 03/13  16:00:00,57.4371087591,12.2643426388,0.0,0.0195730631643,34.3821554469,10.7710376103,45.3146676677,45.3146676677
 03/13  17:00:00,57.617890593,12.2696987169,0.0,0.194998818836,34.3821554469,10.7710376103,50.8922448105,50.8922448105
 03/13  18:00:00,46.5053437642,12.2696987169,0.0,0.362285762396,22.9214369646,9.5742556536,61.9222724315,61.9222724315
 03/13  19:00:00,53.5560492287,12.2696987169,0.0,0.5246578936,22.9214369646,9.5742556536,76.9452324624,76.9452324624
 03/13  20:00:00,48.6353593367,12.2696987169,0.0,0.620989452361,19.1011974705,8.3774736969,89.6860418065,89.6860418065
 03/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  04:00:00,12.5794351946,0.00535607813264,0.0,0.00439545598336,1.91011974705,2.3935639134,0.0,0.0
 03/14  05:00:00,12.6612996604,0.038087484916,0.0,0.0535285150084,1.91011974705,2.3935639134,0.823948529591,0.823948529591
 03/14  06:00:00,26.5499669427,12.2696987169,0.0,1.71058456529,1.91011974705,2.3935639134,213.552818477,213.552818477
 03/14  07:00:00,28.7312216202,12.2696987169,0.0,1.27858275498,7.6404789882,4.7871278268,165.09591426,165.09591426
 03/14  08:00:00,40.8039742137,12.2696987169,0.0,1.05560432939,19.1011974705,8.3774736969,141.94787958,141.94787958
 03/14  09:00:00,58.2044456143,12.2696987169,0.0,0.781553840175,34.3821554469,10.7710376103,117.063335569,117.063335569
 03/14  10:00:00,57.8952016905,12.2696987169,0.0,0.472309916398,34.3821554469,10.7710376103,104.289122451,104.289122451
 03/14  11:00:00,57.5994030829,12.2696987169,0.0,0.176511308825,34.3821554469,10.7710376103,82.6057916838,82.6057916838
 03/14  12:00:00,57.4213617041,12.2625572794,0.0,0.00561136748836,34.3821554469,10.7710376103,67.1964677955,67.1964677955
 03/14  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,52.5280061389,52.5280061389
 03/14  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,38.0672767296,38.0672767296
 03/14  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,22.1470014132,22.1470014132
 03/14  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,11.5666603875,11.5666603875
 03/14  17:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,9.64524208545,9.64524208545
 03/14  18:00:00,44.790745604,12.2643426388,0.0,0.0307103470092,22.9214369646,9.5742556536,21.857811274,21.857811274
 03/14  19:00:00,53.289551728,12.2696987169,0.0,0.258160392885,22.9214369646,9.5742556536,44.4453440131,44.4453440131
 03/14  20:00:00,48.4024001578,12.2696987169,0.0,0.388030273456,19.1011974705,8.3774736969,59.0999403857,59.0999403857
 03/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  06:00:00,26.1960173615,12.2696987169,0.0,1.35663498413,1.91011974705,2.3935639134,174.653988589,174.653988589
 03/15  07:00:00,27.0971218812,12.2696987169,0.0,1.02214968265,7.6404789882,4.7871278268,136.715927397,136.715927397
 03/15  08:00:00,40.5815648388,12.2696987169,0.0,0.833194954492,19.1011974705,8.3774736969,117.988774208,117.988774208
 03/15  09:00:00,58.0964943644,12.2696987169,0.0,0.673602590307,34.3821554469,10.7710376103,92.7697378407,92.7697378407
 03/15  10:00:00,58.0412384541,12.2696987169,0.0,0.618346679977,34.3821554469,10.7710376103,83.0069580498,83.0069580498
 03/15  11:00:00,57.9659616511,12.2696987169,0.0,0.543069876944,34.3821554469,10.7710376103,70.7667481938,70.7667481938
 03/15  12:00:00,57.87829935,12.2696987169,0.0,0.455407575851,34.3821554469,10.7710376103,57.7930484106,57.7930484106
 03/15  13:00:00,57.7694215274,12.2696987169,0.0,0.34652975326,34.3821554469,10.7710376103,43.9480768231,43.9480768231
 03/15  14:00:00,57.6714777398,12.2696987169,0.0,0.248585965638,34.3821554469,10.7710376103,29.6885647515,29.6885647515
 03/15  15:00:00,57.561467746,12.2696987169,0.0,0.138575971839,34.3821554469,10.7710376103,14.9736653713,14.9736653713
 03/15  16:00:00,57.5477220977,12.2696987169,0.0,0.124830323612,34.3821554469,10.7710376103,13.7139979808,13.7139979808
 03/15  17:00:00,57.5753368194,12.2696987169,0.0,0.152445045238,34.3821554469,10.7710376103,18.9193473943,18.9193473943
 03/15  18:00:00,45.0395747124,12.2696987169,0.0,0.274183377311,22.9214369646,9.5742556536,34.9693969852,34.9693969852
 03/15  19:00:00,53.5211439014,12.2696987169,0.0,0.489752566251,22.9214369646,9.5742556536,63.6529570622,63.6529570622
 03/15  20:00:00,48.630356395,12.2696987169,0.0,0.615986510652,19.1011974705,8.3774736969,80.6340296892,80.6340296892
 03/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  03:00:00,12.5957754123,0.00892679688773,0.0,0.017164954978,1.91011974705,2.3935639134,0.0,0.0
 03/16  04:00:00,12.6829413396,0.0500709680928,0.0,0.0631867110925,1.91011974705,2.3935639134,1.19015350015,1.19015350015
 03/16  05:00:00,12.7172414051,0.0535449223939,0.0,0.094012822216,1.91011974705,2.3935639134,1.29003420988,1.29003420988
 03/16  06:00:00,26.5701378463,12.2696987169,0.0,1.73075546897,1.91011974705,2.3935639134,208.973997661,208.973997661
 03/16  07:00:00,27.4004497902,12.2696987169,0.0,1.32547759165,7.6404789882,4.7871278268,164.47116273,164.47116273
 03/16  08:00:00,40.862495517,12.2696987169,0.0,1.11412563265,19.1011974705,8.3774736969,145.108098472,145.108098472
 03/16  09:00:00,58.3384867004,12.2696987169,0.0,0.915594926326,34.3821554469,10.7710376103,120.345835474,120.345835474
 03/16  10:00:00,58.2005934443,12.2696987169,0.0,0.777701670192,34.3821554469,10.7710376103,108.208886582,108.208886582
 03/16  11:00:00,58.1212753818,12.2696987169,0.0,0.698383607637,34.3821554469,10.7710376103,96.2323528121,96.2323528121
 03/16  12:00:00,57.9290973615,12.2696987169,0.0,0.506205587338,34.3821554469,10.7710376103,83.7982759792,83.7982759792
 03/16  13:00:00,57.7782267441,12.2696987169,0.0,0.355334969952,34.3821554469,10.7710376103,74.3955150993,74.3955150993
 03/16  14:00:00,57.7395334838,12.2696987169,0.0,0.316641709651,34.3821554469,10.7710376103,67.5856409821,67.5856409821
 03/16  15:00:00,57.7428566683,12.2696987169,0.0,0.319964894177,34.3821554469,10.7710376103,58.4720676162,58.4720676162
 03/16  16:00:00,57.791234013,12.2696987169,0.0,0.368342238842,34.3821554469,10.7710376103,58.1246578654,58.1246578654
 03/16  17:00:00,57.8787375275,12.2696987169,0.0,0.455845753369,34.3821554469,10.7710376103,64.7575492357,64.7575492357
 03/16  18:00:00,45.3200279706,12.2696987169,0.0,0.554636635501,22.9214369646,9.5742556536,75.3514529363,75.3514529363
 03/16  19:00:00,53.6840283986,12.2696987169,0.0,0.652637063475,22.9214369646,9.5742556536,84.7898805716,84.7898805716
 03/16  20:00:00,48.7061586685,12.2696987169,0.0,0.691788784219,19.1011974705,8.3774736969,87.4363181435,87.4363181435
 03/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  03:00:00,12.5714690198,0.00178535937755,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  04:00:00,12.6024537376,0.0107121562653,0.0,0.0220579208539,1.91011974705,2.3935639134,0.0,0.0
 03/17  05:00:00,12.6570789044,0.0340918917844,0.0,0.0533033521545,1.91011974705,2.3935639134,0.705278694315,0.705278694315
 03/17  06:00:00,26.4848829478,12.2696987169,0.0,1.64550057043,1.91011974705,2.3935639134,193.065362588,193.065362588
 03/17  07:00:00,27.3277785143,12.2696987169,0.0,1.25280631573,7.6404789882,4.7871278268,150.813615968,150.813615968
 03/17  08:00:00,40.8392360649,12.2696987169,0.0,1.09086618059,19.1011974705,8.3774736969,131.185843613,131.185843613
 03/17  09:00:00,58.3647564637,12.2696987169,0.0,0.941864689538,34.3821554469,10.7710376103,108.272081094,108.272081094
 03/17  10:00:00,58.2932807843,12.2696987169,0.0,0.870389010188,34.3821554469,10.7710376103,102.037086658,102.037086658
 03/17  11:00:00,58.224416305,12.2696987169,0.0,0.801524530883,34.3821554469,10.7710376103,93.1536995836,93.1536995836
 03/17  12:00:00,58.1893244379,12.2696987169,0.0,0.766432663827,34.3821554469,10.7710376103,89.9651313413,89.9651313413
 03/17  13:00:00,58.1561780767,12.2696987169,0.0,0.733286302603,34.3821554469,10.7710376103,85.7153425813,85.7153425813
 03/17  14:00:00,58.116387531,12.2696987169,0.0,0.693495756913,34.3821554469,10.7710376103,80.2240625231,80.2240625231
 03/17  15:00:00,58.0804410482,12.2696987169,0.0,0.657549274109,34.3821554469,10.7710376103,74.2992830344,74.2992830344
 03/17  16:00:00,58.0934732374,12.2696987169,0.0,0.670581463275,34.3821554469,10.7710376103,75.1031229282,75.1031229282
 03/17  17:00:00,58.1286089692,12.2696987169,0.0,0.705717195133,34.3821554469,10.7710376103,78.8653953007,78.8653953007
 03/17  18:00:00,45.5001433066,12.2696987169,0.0,0.734751971526,22.9214369646,9.5742556536,82.435987328,82.435987328
 03/17  19:00:00,53.8254515999,12.2696987169,0.0,0.794060264821,22.9214369646,9.5742556536,90.3156935134,90.3156935134
 03/17  20:00:00,48.8343094581,12.2696987169,0.0,0.819939573762,19.1011974705,8.3774736969,94.2429064606,94.2429064606
 03/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  02:00:00,12.0015276462,0.0107121562653,0.0,0.0195228078381,1.91011974705,1.79517293505,0.0,0.0
 03/18  03:00:00,12.0618009628,0.0334263743361,0.0,0.0570819063386,1.91011974705,1.79517293505,0.686572949449,0.686572949449
 03/18  04:00:00,12.0832548041,0.0364382404677,0.0,0.0755238815237,1.91011974705,1.79517293505,0.777877933138,0.777877933138
 03/18  05:00:00,12.1006092618,0.0382268295673,0.0,0.0910897500991,1.91011974705,1.79517293505,0.831758887093,0.831758887093
 03/18  06:00:00,25.9110372591,12.2696987169,0.0,1.67004586012,1.91011974705,1.79517293505,193.235070289,193.235070289
 03/18  07:00:00,22.3099832502,12.2696987169,0.0,1.25203250239,3.8202394941,3.5903458701,148.912118737,148.912118737
 03/18  08:00:00,30.7867584162,12.2696987169,0.0,1.07243143349,11.4607184823,5.9839097835,130.141779463,130.141779463
 03/18  09:00:00,45.6926368105,12.2696987169,0.0,0.927245475405,22.9214369646,9.5742556536,107.992531067,107.992531067
 03/18  10:00:00,58.1987481005,12.2696987169,0.0,0.775856326411,34.3821554469,10.7710376103,86.6142276489,86.6142276489
 03/18  11:00:00,58.0548856398,12.2696987169,0.0,0.631993865705,34.3821554469,10.7710376103,71.6150449891,71.6150449891
 03/18  12:00:00,58.0187393172,12.2696987169,0.0,0.59584754306,34.3821554469,10.7710376103,68.9754196093,68.9754196093
 03/18  13:00:00,58.0342129796,12.2696987169,0.0,0.611321205469,34.3821554469,10.7710376103,69.8598686714,69.8598686714
 03/18  14:00:00,58.0501976723,12.2696987169,0.0,0.627305898226,34.3821554469,10.7710376103,70.0634093071,70.0634093071
 03/18  15:00:00,57.9952061511,12.2696987169,0.0,0.572314377009,34.3821554469,10.7710376103,64.9272841662,64.9272841662
 03/18  16:00:00,57.894082834,12.2696987169,0.0,0.471191059865,34.3821554469,10.7710376103,60.9742626838,60.9742626838
 03/18  17:00:00,57.9377680779,12.2696987169,0.0,0.514876303808,34.3821554469,10.7710376103,65.8403607602,65.8403607602
 03/18  18:00:00,40.3787015762,12.2696987169,0.0,0.630331691904,19.1011974705,8.3774736969,82.0151494692,82.0151494692
 03/18  19:00:00,38.7177747041,12.2696987169,0.0,0.73744772134,11.4607184823,5.9839097835,92.1703332236,92.1703332236
 03/18  20:00:00,38.7733916685,12.2696987169,0.0,0.79306468583,11.4607184823,5.9839097835,96.9889984344,96.9889984344
 03/18  21:00:00,28.7864362402,12.2696987169,0.0,0.840152159085,3.8202394941,3.5903458701,105.94922665,105.94922665
 03/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  03:00:00,11.9816918754,0.00714143751018,0.0,0.00325775582342,1.91011974705,1.79517293505,0.0,0.0
 03/19  04:00:00,12.0165637651,0.0107121562653,0.0,0.0345589266892,1.91011974705,1.79517293505,0.0,0.0
 03/19  05:00:00,12.0673633609,0.0339584196219,0.0,0.0621122591658,1.91011974705,1.79517293505,0.701857779803,0.701857779803
 03/19  06:00:00,12.0863058434,0.0369156662843,0.0,0.0780974949914,1.91011974705,1.79517293505,0.791464293194,0.791464293194
 03/19  07:00:00,5.2222637808,0.0510163473462,0.0,0.0882880846909,1.91011974705,1.79517293505,1.22103277089,1.22103277089
 03/19  08:00:00,21.2730881649,12.2696987169,0.0,1.59280408375,3.8202394941,3.5903458701,191.965761121,191.965761121
 03/19  09:00:00,20.8455525532,12.2696987169,0.0,1.16526847206,3.8202394941,3.5903458701,149.170824896,149.170824896
 03/19  10:00:00,35.7486079546,12.2696987169,0.0,1.01725952108,15.2809579764,7.1806917402,130.79464156,130.79464156
 03/19  11:00:00,35.6877811435,12.2696987169,0.0,0.956432709967,15.2809579764,7.1806917402,123.980691895,123.980691895
 03/19  12:00:00,45.6477595731,12.2696987169,0.0,0.882368237994,22.9214369646,9.5742556536,109.792868138,109.792868138
 03/19  13:00:00,45.6057920545,12.2696987169,0.0,0.840400719381,22.9214369646,9.5742556536,105.213222863,105.213222863
 03/19  14:00:00,45.5769671547,12.2696987169,0.0,0.811575819538,22.9214369646,9.5742556536,102.349978356,102.349978356
 03/19  15:00:00,45.5469311116,12.2696987169,0.0,0.78153977652,22.9214369646,9.5742556536,100.092128434,100.092128434
 03/19  16:00:00,45.5546515733,12.2696987169,0.0,0.789260238151,22.9214369646,9.5742556536,98.6558786072,98.6558786072
 03/19  17:00:00,35.1797842571,12.2696987169,0.0,0.44843582355,15.2809579764,7.1806917402,119.934158932,119.934158932
 03/19  18:00:00,25.1862332716,12.2696987169,0.0,0.488927739647,7.6404789882,4.7871278268,125.085336962,125.085336962
 03/19  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  24:00:00,11.9779094834,0.00535607813264,0.0,0.00126072317637,1.91011974705,1.79517293505,0.0,0.0
 03/20  01:00:00,12.6055159368,0.0107121562653,0.0,0.0251201200932,1.91011974705,2.3935639134,0.0,0.0
 03/20  02:00:00,12.6200699787,0.0107121562653,0.0,0.0396741620181,1.91011974705,2.3935639134,0.0,0.0
 03/20  03:00:00,12.6312553518,0.0107121562653,0.0,0.0508595351281,1.91011974705,2.3935639134,0.0,0.0
 03/20  04:00:00,12.666394111,0.0328869465851,0.0,0.0638235039361,1.91011974705,2.3935639134,0.670376227273,0.670376227273
 03/20  05:00:00,12.6769188953,0.0339746578719,0.0,0.0732605769849,1.91011974705,2.3935639134,0.703243817595,0.703243817595
 03/20  06:00:00,26.4355449966,12.2696987169,0.0,1.59616261926,1.91011974705,2.3935639134,183.266598647,183.266598647
 03/20  07:00:00,27.2464809113,12.2696987169,0.0,1.17150871276,7.6404789882,4.7871278268,137.412278153,137.412278153
 03/20  08:00:00,40.7049259786,12.2696987169,0.0,0.956556094321,19.1011974705,8.3774736969,114.874422565,114.874422565
 03/20  09:00:00,58.1597638777,12.2696987169,0.0,0.736872103597,34.3821554469,10.7710376103,86.2009488809,86.2009488809
 03/20  10:00:00,58.0156141826,12.2696987169,0.0,0.592722408459,34.3821554469,10.7710376103,75.9961392515,75.9961392515
 03/20  11:00:00,57.8198361191,12.2696987169,0.0,0.39694434499,34.3821554469,10.7710376103,61.1372593289,61.1372593289
 03/20  12:00:00,57.6802402905,12.2696987169,0.0,0.257348516426,34.3821554469,10.7710376103,52.8803536336,52.8803536336
 03/20  13:00:00,57.6071325923,12.2696987169,0.0,0.184240818195,34.3821554469,10.7710376103,48.033604952,48.033604952
 03/20  14:00:00,57.4489682447,12.2661279982,0.0,0.0296471893097,34.3821554469,10.7710376103,40.1648279106,40.1648279106
 03/20  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,29.2395152817,29.2395152817
 03/20  16:00:00,57.4807809408,12.2679133575,0.0,0.0596745260352,34.3821554469,10.7710376103,28.9531276386,28.9531276386
 03/20  17:00:00,57.6509288986,12.2696987169,0.0,0.228037124445,34.3821554469,10.7710376103,36.0206872723,36.0206872723
 03/20  18:00:00,45.1052640374,12.2696987169,0.0,0.339872702254,22.9214369646,9.5742556536,43.8771275705,43.8771275705
 03/20  19:00:00,53.4900414446,12.2696987169,0.0,0.45865010949,22.9214369646,9.5742556536,57.9334045783,57.9334045783
 03/20  20:00:00,48.5363017279,12.2696987169,0.0,0.521931843567,19.1011974705,8.3774736969,67.9116282526,67.9116282526
 03/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  04:00:00,12.5958046408,0.00892679688773,0.0,0.0171941834654,1.91011974705,2.3935639134,0.0,0.0
 03/21  05:00:00,12.6944231791,0.0536146319097,0.0,0.0711248867659,1.91011974705,2.3935639134,1.29689851097,1.29689851097
 03/21  06:00:00,26.5646929112,12.2696987169,0.0,1.72531053383,1.91011974705,2.3935639134,208.121937913,208.121937913
 03/21  07:00:00,26.0182308714,12.2696987169,0.0,1.32092533949,7.6404789882,4.7871278268,165.434325714,165.434325714
 03/21  08:00:00,40.8682288545,12.2696987169,0.0,1.11985897017,19.1011974705,8.3774736969,145.896825812,145.896825812
 03/21  09:00:00,58.2850559974,12.2696987169,0.0,0.862164223276,34.3821554469,10.7710376103,119.274372347,119.274372347
 03/21  10:00:00,58.0135634033,12.2696987169,0.0,0.590671629206,34.3821554469,10.7710376103,108.593313063,108.593313063
 03/21  11:00:00,57.75643061,12.2696987169,0.0,0.33353883586,34.3821554469,10.7710376103,93.4971996371,93.4971996371
 03/21  12:00:00,57.5952666112,12.2696987169,0.0,0.172374837118,34.3821554469,10.7710376103,85.0593377782,85.0593377782
 03/21  13:00:00,57.4808316723,12.2696987169,0.0,0.0579398981495,34.3821554469,10.7710376103,77.0956698684,77.0956698684
 03/21  14:00:00,57.4165350147,12.2625572794,0.0,0.000784678096545,34.3821554469,10.7710376103,68.7888638282,68.7888638282
 03/21  15:00:00,57.4420090626,12.2661279982,0.0,0.0226880072578,34.3821554469,10.7710376103,62.6435486346,62.6435486346
 03/21  16:00:00,57.6086663535,12.2696987169,0.0,0.18577457937,34.3821554469,10.7710376103,62.194477796,62.194477796
 03/21  17:00:00,57.7723683568,12.2696987169,0.0,0.349476582656,34.3821554469,10.7710376103,64.9991035982,64.9991035982
 03/21  18:00:00,45.2354583079,12.2696987169,0.0,0.470066972793,22.9214369646,9.5742556536,73.0758538826,73.0758538826
 03/21  19:00:00,53.6365818888,12.2696987169,0.0,0.605190553658,22.9214369646,9.5742556536,86.5244360912,86.5244360912
 03/21  20:00:00,48.6716627551,12.2696987169,0.0,0.657292870784,19.1011974705,8.3774736969,93.0849686286,93.0849686286
 03/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  04:00:00,12.6301851891,0.0300540545603,0.0,0.0304474741202,1.91011974705,2.3935639134,0.583693474393,0.583693474393
 03/22  05:00:00,12.7045045269,0.0521129545944,0.0,0.0827079118802,1.91011974705,2.3935639134,1.24501685025,1.24501685025
 03/22  06:00:00,26.5616880536,12.2696987169,0.0,1.72230567624,1.91011974705,2.3935639134,212.998083188,212.998083188
 03/22  07:00:00,25.9942296257,12.2696987169,0.0,1.29692409375,7.6404789882,4.7871278268,165.151543167,165.151543167
 03/22  08:00:00,40.82379754,12.2696987169,0.0,1.07542765566,19.1011974705,8.3774736969,141.863267799,141.863267799
 03/22  09:00:00,58.2161119357,12.2696987169,0.0,0.793220161619,34.3821554469,10.7710376103,111.546179857,111.546179857
 03/22  10:00:00,57.9174342937,12.2696987169,0.0,0.494542519543,34.3821554469,10.7710376103,97.388868046,97.388868046
 03/22  11:00:00,57.6599821425,12.2696987169,0.0,0.237090368412,34.3821554469,10.7710376103,82.2161163421,82.2161163421
 03/22  12:00:00,57.490518972,12.2696987169,0.0,0.0676271978724,34.3821554469,10.7710376103,72.8007584265,72.8007584265
 03/22  13:00:00,57.4139649772,12.26077192,0.0,0.0,34.3821554469,10.7710376103,62.0171958894,62.0171958894
 03/22  14:00:00,57.483353427,12.2696987169,0.0,0.0604616528878,34.3821554469,10.7710376103,55.1962768114,55.1962768114
 03/22  15:00:00,57.4406773187,12.2696987169,0.0,0.0177855445787,34.3821554469,10.7710376103,47.2517147579,47.2517147579
 03/22  16:00:00,57.5278516499,12.2696987169,0.0,0.104959875761,34.3821554469,10.7710376103,46.2598157255,46.2598157255
 03/22  17:00:00,57.6652951208,12.2696987169,0.0,0.242403346731,34.3821554469,10.7710376103,48.4979715318,48.4979715318
 03/22  18:00:00,45.1161218592,12.2696987169,0.0,0.350730524132,22.9214369646,9.5742556536,53.9550279994,53.9550279994
 03/22  19:00:00,53.4966670287,12.2696987169,0.0,0.465275693585,22.9214369646,9.5742556536,64.3924161191,64.3924161191
 03/22  20:00:00,48.5288849443,12.2696987169,0.0,0.514515060011,19.1011974705,8.3774736969,71.4676944176,71.4676944176
 03/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  06:00:00,26.3146173072,12.2696987169,0.0,1.47523492984,1.91011974705,2.3935639134,181.752337874,181.752337874
 03/23  07:00:00,25.8190274986,12.2696987169,0.0,1.1217219667,7.6404789882,4.7871278268,144.116783015,144.116783015
 03/23  08:00:00,40.6245033151,12.2696987169,0.0,0.876133430817,19.1011974705,8.3774736969,117.829547776,117.829547776
 03/23  09:00:00,58.0582954786,12.2696987169,0.0,0.635403704443,34.3821554469,10.7710376103,83.6628941204,83.6628941204
 03/23  10:00:00,57.9278523701,12.2696987169,0.0,0.504960595993,34.3821554469,10.7710376103,66.5208268107,66.5208268107
 03/23  11:00:00,57.7876712316,12.2696987169,0.0,0.364779457513,34.3821554469,10.7710376103,46.1208230317,46.1208230317
 03/23  12:00:00,57.623207252,12.2696987169,0.0,0.200315477885,34.3821554469,10.7710376103,36.8516587782,36.8516587782
 03/23  13:00:00,57.4309954846,12.2625572794,0.0,0.0152451479607,34.3821554469,10.7710376103,29.7345373831,29.7345373831
 03/23  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,28.2217036039,28.2217036039
 03/23  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,28.6958014614,28.6958014614
 03/23  16:00:00,57.4765468877,12.2696987169,0.0,0.0536551135856,34.3821554469,10.7710376103,30.8399025247,30.8399025247
 03/23  17:00:00,57.6101937844,12.2696987169,0.0,0.187302010315,34.3821554469,10.7710376103,35.426203775,35.426203775
 03/23  18:00:00,45.0662594458,12.2696987169,0.0,0.300868110645,22.9214369646,9.5742556536,44.057314921,44.057314921
 03/23  19:00:00,52.0975421819,12.2696987169,0.0,0.443817513481,22.9214369646,9.5742556536,58.3996672592,58.3996672592
 03/23  20:00:00,48.5222553597,12.2696987169,0.0,0.507885475414,19.1011974705,8.3774736969,67.471483121,67.471483121
 03/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  06:00:00,26.3022752075,12.2696987169,0.0,1.46289283016,1.91011974705,2.3935639134,173.534327513,173.534327513
 03/24  07:00:00,25.7663342253,12.2696987169,0.0,1.06902869333,7.6404789882,4.7871278268,131.000846804,131.000846804
 03/24  08:00:00,40.6281043221,12.2696987169,0.0,0.879734437782,19.1011974705,8.3774736969,112.259121132,112.259121132
 03/24  09:00:00,58.0422212573,12.2696987169,0.0,0.619329483207,34.3821554469,10.7710376103,85.0516780403,85.0516780403
 03/24  10:00:00,57.7505630141,12.2696987169,0.0,0.327671239934,34.3821554469,10.7710376103,71.7445583043,71.7445583043
 03/24  11:00:00,57.4744104338,12.2661279982,0.0,0.0550893784197,34.3821554469,10.7710376103,50.5829825827,50.5829825827
 03/24  12:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,32.4176032232,32.4176032232
 03/24  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,14.8870514223,14.8870514223
 03/24  14:00:00,57.4279675766,12.2589865607,0.0157879587863,0.0,34.3821554469,10.7710376103,2.18844364183,2.18844364183
 03/24  15:00:00,57.4702459148,12.2589865607,0.0580662969797,0.0,34.3821554469,10.7710376103,0.442025767578,0.442025767578
 03/24  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.212131348761,0.212131348761
 03/24  17:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.235847048031,0.235847048031
 03/24  18:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,0.945436398654,0.945436398654
 03/24  19:00:00,51.6681792473,12.2679133575,0.0,0.0162399382232,22.9214369646,9.5742556536,3.20438146208,3.20438146208
 03/24  20:00:00,48.080115874,12.2696987169,0.0,0.0657459896843,19.1011974705,8.3774736969,5.92595541835,5.92595541835
 03/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  06:00:00,24.7915723756,12.2696987169,0.0,0.55058097659,1.91011974705,1.79517293505,68.0125700242,68.0125700242
 03/25  07:00:00,20.1008266964,12.2696987169,0.0,0.420542615234,3.8202394941,3.5903458701,49.4659774704,49.4659774704
 03/25  08:00:00,30.0052060897,12.2696987169,0.0,0.29087910701,11.4607184823,5.9839097835,35.5115949649,35.5115949649
 03/25  09:00:00,44.8857542379,12.2696987169,0.0,0.120362902769,22.9214369646,9.5742556536,15.936467987,15.936467987
 03/25  10:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,2.62965266406,2.62965266406
 03/25  11:00:00,57.494993839,12.2589865607,0.0828142211769,0.0,34.3821554469,10.7710376103,0.45239651058,0.45239651058
 03/25  12:00:00,57.7367980901,12.2589865607,0.324618472289,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  13:00:00,57.8089884581,12.2589865607,0.396808840283,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  14:00:00,57.7415026996,12.2589865607,0.329323081792,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  15:00:00,57.743470226,12.2589865607,0.331290608125,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  16:00:00,57.7316625424,12.2589865607,0.319482924519,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  17:00:00,57.6394932403,12.2589865607,0.227313622445,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  18:00:00,39.7376577281,12.2589865607,0.0,0.0,19.1011974705,8.3774736969,0.000208267191801,0.000208267191801
 03/25  19:00:00,36.5919481598,12.2589865607,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/25  20:00:00,37.9696148265,12.2589865607,0.0,0.0,11.4607184823,5.9839097835,1.82592900172,1.82592900172
 03/25  21:00:00,27.9870112912,12.2696987169,0.0,0.0407272100949,3.8202394941,3.5903458701,11.2252500318,11.2252500318
 03/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  08:00:00,20.0790571668,12.2696987169,0.0,0.398773085656,3.8202394941,3.5903458701,55.8323138162,55.8323138162
 03/26  09:00:00,19.8684921476,12.2696987169,0.0,0.188208066519,3.8202394941,3.5903458701,34.6347996869,34.6347996869
 03/26  10:00:00,34.7305774609,12.2625572794,0.0,0.00637046489957,15.2809579764,7.1806917402,16.9405804827,16.9405804827
 03/26  11:00:00,34.7206362773,12.2589865607,0.0,0.0,15.2809579764,7.1806917402,5.4851658151,5.4851658151
 03/26  12:00:00,44.9493290918,12.2589865607,0.194649912985,0.0,22.9214369646,9.5742556536,0.0118004037064,0.0118004037064
 03/26  13:00:00,45.3386711657,12.2589865607,0.583991986872,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  14:00:00,45.5769904275,12.2589865607,0.822311248621,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  15:00:00,45.6386252249,12.2589865607,0.883946046069,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  16:00:00,45.6723972895,12.2589865607,0.917718110638,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  17:00:00,35.129815483,12.2589865607,0.409179205776,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/26  18:00:00,24.7364789586,12.2589865607,0.0498855829405,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/26  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  06:00:00,24.0387677555,12.2696987169,0.0,0.57705204477,1.91011974705,2.3935639134,79.4204199506,79.4204199506
 03/27  07:00:00,25.1224875245,12.2696987169,0.0,0.425181992613,7.6404789882,4.7871278268,54.6201337615,54.6201337615
 03/27  08:00:00,39.9919867405,12.2696987169,0.0,0.243616856135,19.1011974705,8.3774736969,28.8402414827,28.8402414827
 03/27  09:00:00,57.4541375922,12.2661279982,0.0,0.0348165367955,34.3821554469,10.7710376103,1.71512292899,1.71512292899
 03/27  10:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  11:00:00,57.5824909166,12.2589865607,0.170311298747,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  12:00:00,57.8543902554,12.2589865607,0.442210637528,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  13:00:00,58.1391217815,12.2589865607,0.726942163648,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  14:00:00,58.3881807427,12.2589865607,0.976001124853,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  15:00:00,59.3801784501,12.2589865607,1.96799883226,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  16:00:00,59.2082153518,12.2589865607,1.79603573392,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  17:00:00,58.2978866391,12.2589865607,0.885707021238,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  18:00:00,45.2959932053,12.2589865607,0.541314026426,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/27  19:00:00,51.9088024755,12.2589865607,0.265789963291,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/27  20:00:00,48.0327950009,12.2589865607,0.0291372728218,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  06:00:00,24.0018460162,12.2696987169,0.0,0.540130305526,1.91011974705,2.3935639134,66.9882751037,66.9882751037
 03/28  07:00:00,25.1011192164,12.2696987169,0.0,0.403813684498,7.6404789882,4.7871278268,45.9990986966,45.9990986966
 03/28  08:00:00,40.0376675827,12.2696987169,0.0,0.289297698409,19.1011974705,8.3774736969,33.3926518853,33.3926518853
 03/28  09:00:00,57.5407715574,12.2696987169,0.0,0.117879783333,34.3821554469,10.7710376103,13.8501017157,13.8501017157
 03/28  10:00:00,57.4392494834,12.2679133575,0.0,0.0181430686851,34.3821554469,10.7710376103,5.6736113522,5.6736113522
 03/28  11:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.13816478091,0.13816478091
 03/28  12:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.142405624566,0.142405624566
 03/28  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0297040342043,0.0297040342043
 03/28  14:00:00,57.4286993653,12.2589865607,0.0165197474175,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  15:00:00,57.4197808364,12.2589865607,0.00760121853016,0.0,34.3821554469,10.7710376103,0.642931545352,0.642931545352
 03/28  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,3.3009915123,3.3009915123
 03/28  17:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,8.45411735449,8.45411735449
 03/28  18:00:00,44.8867500418,12.2679133575,0.0,0.123144066096,22.9214369646,9.5742556536,30.2202633656,30.2202633656
 03/28  19:00:00,52.0052900315,12.2696987169,0.0,0.351565363074,22.9214369646,9.5742556536,50.8534962492,50.8534962492
 03/28  20:00:00,48.4440145472,12.2696987169,0.0,0.429644662834,19.1011974705,8.3774736969,58.1134270119,58.1134270119
 03/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  05:00:00,12.5715901101,0.00178535937755,0.0,0.000121090248005,1.91011974705,2.3935639134,0.0,0.0
 03/29  06:00:00,25.1529823666,12.2696987169,0.0,1.69126665593,1.91011974705,2.3935639134,207.58611331,207.58611331
 03/29  07:00:00,25.9586068104,12.2696987169,0.0,1.26130127848,7.6404789882,4.7871278268,162.80402802,162.80402802
 03/29  08:00:00,40.7695991266,12.2696987169,0.0,1.02122924223,19.1011974705,8.3774736969,135.177118254,135.177118254
 03/29  09:00:00,58.205069921,12.2696987169,0.0,0.782178146875,34.3821554469,10.7710376103,106.68941928,106.68941928
 03/29  10:00:00,57.9402911507,12.2696987169,0.0,0.517399376602,34.3821554469,10.7710376103,93.5324091628,93.5324091628
 03/29  11:00:00,57.6912491183,12.2696987169,0.0,0.268357344163,34.3821554469,10.7710376103,78.9724709059,78.9724709059
 03/29  12:00:00,57.5112145472,12.2696987169,0.0,0.0883227731143,34.3821554469,10.7710376103,69.1901856645,69.1901856645
 03/29  13:00:00,57.4169863464,12.2625572794,0.0,0.0012360098307,34.3821554469,10.7710376103,61.3546636706,61.3546636706
 03/29  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,49.9963222921,49.9963222921
 03/29  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,39.6926094408,39.6926094408
 03/29  16:00:00,57.4674757539,12.2679133575,0.0,0.0463693391734,34.3821554469,10.7710376103,39.5908997491,39.5908997491
 03/29  17:00:00,57.6908119492,12.2696987169,0.0,0.267920175072,34.3821554469,10.7710376103,50.5567886479,50.5567886479
 03/29  18:00:00,45.1725467875,12.2696987169,0.0,0.407155452372,22.9214369646,9.5742556536,59.8920818699,59.8920818699
 03/29  19:00:00,52.1958686511,12.2696987169,0.0,0.542143982684,22.9214369646,9.5742556536,75.6449846581,75.6449846581
 03/29  20:00:00,48.6566299164,12.2696987169,0.0,0.642260032108,19.1011974705,8.3774736969,90.2240652661,90.2240652661
 03/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  03:00:00,12.5854898959,0.00714143751018,0.0,0.00866479791531,1.91011974705,2.3935639134,0.0,0.0
 03/30  04:00:00,12.6642115972,0.0374237856915,0.0,0.057104151071,1.91011974705,2.3935639134,0.803347883195,0.803347883195
 03/30  05:00:00,12.7492738693,0.0822201085077,0.0,0.097370100314,1.91011974705,2.3935639134,2.16250447633,2.16250447633
 03/30  06:00:00,25.2103169311,12.2696987169,0.0,1.74860122036,1.91011974705,2.3935639134,217.561556565,217.561556565
 03/30  07:00:00,25.9880635239,12.2696987169,0.0,1.29075799202,7.6404789882,4.7871278268,166.144401501,166.144401501
 03/30  08:00:00,40.8320857146,12.2696987169,0.0,1.08371583028,19.1011974705,8.3774736969,141.568282286,141.568282286
 03/30  09:00:00,58.2804699415,12.2696987169,0.0,0.857578167386,34.3821554469,10.7710376103,112.473662808,112.473662808
 03/30  10:00:00,58.1053872766,12.2696987169,0.0,0.682495502444,34.3821554469,10.7710376103,104.924786834,104.924786834
 03/30  11:00:00,57.8951180056,12.2696987169,0.0,0.472226231447,34.3821554469,10.7710376103,84.2514704947,84.2514704947
 03/30  12:00:00,57.7816727339,12.2696987169,0.0,0.358780959741,34.3821554469,10.7710376103,74.3684854371,74.3684854371
 03/30  13:00:00,57.7442107263,12.2696987169,0.0,0.321318952226,34.3821554469,10.7710376103,61.4393795662,61.4393795662
 03/30  14:00:00,57.7542191479,12.2696987169,0.0,0.33132737381,34.3821554469,10.7710376103,53.4200013825,53.4200013825
 03/30  15:00:00,57.7846043189,12.2696987169,0.0,0.361712544822,34.3821554469,10.7710376103,49.0859488355,49.0859488355
 03/30  16:00:00,57.7732417396,12.2696987169,0.0,0.350349965499,34.3821554469,10.7710376103,44.7204932636,44.7204932636
 03/30  17:00:00,57.7809345971,12.2696987169,0.0,0.358042822997,34.3821554469,10.7710376103,44.4856890359,44.4856890359
 03/30  18:00:00,45.1555841764,12.2696987169,0.0,0.390192841264,22.9214369646,9.5742556536,47.5749859667,47.5749859667
 03/30  19:00:00,52.1111245533,12.2696987169,0.0,0.457399884898,22.9214369646,9.5742556536,55.6032881337,55.6032881337
 03/30  20:00:00,48.4928252488,12.2696987169,0.0,0.478455364476,19.1011974705,8.3774736969,57.1295507452,57.1295507452
 03/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  06:00:00,24.169442092,12.2696987169,0.0,0.707726381305,1.91011974705,2.3935639134,77.6484180035,77.6484180035
 03/31  07:00:00,25.2379109428,12.2696987169,0.0,0.540605410931,7.6404789882,4.7871278268,58.7654610755,58.7654610755
 03/31  08:00:00,40.1634987601,12.2696987169,0.0,0.415128875829,19.1011974705,8.3774736969,41.1044669122,41.1044669122
 03/31  09:00:00,57.6694700283,12.2696987169,0.0,0.246578254177,34.3821554469,10.7710376103,17.1065392273,17.1065392273
 03/31  10:00:00,57.6064091771,12.2696987169,0.0,0.183517402957,34.3821554469,10.7710376103,9.29893331024,9.29893331024
 03/31  11:00:00,57.5451065423,12.2696987169,0.0,0.122214768218,34.3821554469,10.7710376103,3.15345953723,3.15345953723
 03/31  12:00:00,57.5238375643,12.2696987169,0.0,0.100945790228,34.3821554469,10.7710376103,2.5118809533,2.5118809533
 03/31  13:00:00,57.5109395819,12.2696987169,0.0,0.0880478078265,34.3821554469,10.7710376103,2.11548540077,2.11548540077
 03/31  14:00:00,57.5022976151,12.2696987169,0.0,0.0794058409645,34.3821554469,10.7710376103,1.84025767784,1.84025767784
 03/31  15:00:00,57.4733278248,12.2696987169,0.0,0.0504360507219,34.3821554469,10.7710376103,1.31188941682,1.31188941682
 03/31  16:00:00,57.4403663956,12.2696987169,0.0,0.0174746215213,34.3821554469,10.7710376103,1.6023003333,1.6023003333
 03/31  17:00:00,57.5079014388,12.2696987169,0.0,0.0850096646754,34.3821554469,10.7710376103,8.23818548072,8.23818548072
 03/31  18:00:00,44.9229303255,12.2696987169,0.0,0.157538990423,22.9214369646,9.5742556536,12.5538469948,12.5538469948
 03/31  19:00:00,51.9110141281,12.2696987169,0.0,0.257289459686,22.9214369646,9.5742556536,24.00559111,24.00559111
 03/31  20:00:00,48.3506959377,12.2696987169,0.0,0.336326053411,19.1011974705,8.3774736969,35.9885613272,35.9885613272
 03/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  05:00:00,12.0355428695,0.0305107324997,0.0,0.033739454925,1.91011974705,1.79517293505,0.597984184673,0.597984184673
 04/01  06:00:00,24.5989790463,12.2696987169,0.0,1.73565431391,1.91011974705,1.79517293505,207.285246182,207.285246182
 04/01  07:00:00,20.9677339512,12.2696987169,0.0,1.28744987009,3.8202394941,3.5903458701,162.456189325,162.456189325
 04/01  08:00:00,30.7327079265,12.2696987169,0.0,1.01838094378,11.4607184823,5.9839097835,133.163412507,133.163412507
