Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/01  09:00:00,45.5720512789,12.2696987169,0.0,0.806659943759,22.9214369646,9.5742556536,102.275006353,102.275006353
 04/01  10:00:00,58.1255211161,12.2696987169,0.0,0.702629341991,34.3821554469,10.7710376103,83.3673456109,83.3673456109
 04/01  11:00:00,58.0199867227,12.2696987169,0.0,0.597094948546,34.3821554469,10.7710376103,68.6860507594,68.6860507594
 04/01  12:00:00,57.9646277846,12.2696987169,0.0,0.541736010522,34.3821554469,10.7710376103,58.5578244892,58.5578244892
 04/01  13:00:00,57.9057289499,12.2696987169,0.0,0.482837175742,34.3821554469,10.7710376103,48.4179737512,48.4179737512
 04/01  14:00:00,57.8561776327,12.2696987169,0.0,0.433285858555,34.3821554469,10.7710376103,40.3472051748,40.3472051748
 04/01  15:00:00,57.8217428155,12.2696987169,0.0,0.398851041431,34.3821554469,10.7710376103,34.4784666534,34.4784666534
 04/01  16:00:00,57.7952945928,12.2696987169,0.0,0.372402818686,34.3821554469,10.7710376103,30.3697332054,30.3697332054
 04/01  17:00:00,57.8208697341,12.2696987169,0.0,0.397977960008,34.3821554469,10.7710376103,34.9477125344,34.9477125344
 04/01  18:00:00,40.2681672027,12.2696987169,0.0,0.519797318405,19.1011974705,8.3774736969,57.4379349924,57.4379349924
 04/01  19:00:00,35.8573956766,12.2696987169,0.0,0.632402027206,11.4607184823,5.9839097835,73.1270205369,73.1270205369
 04/01  20:00:00,38.6819187034,12.2696987169,0.0,0.701591720662,11.4607184823,5.9839097835,81.2030425814,81.2030425814
 04/01  21:00:00,28.7133664411,12.2696987169,0.0,0.767082359954,3.8202394941,3.5903458701,93.236570911,93.236570911
 04/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  03:00:00,11.9792577016,0.00535607813264,0.0,0.00260894136794,1.91011974705,1.79517293505,0.0,0.0
 04/02  04:00:00,12.0361248904,0.0217390110755,0.0,0.0430931971987,1.91011974705,1.79517293505,0.33523421373,0.33523421373
 04/02  05:00:00,12.0922201926,0.0443440162313,0.0,0.0765834943144,1.91011974705,1.79517293505,1.01263044339,1.01263044339
 04/02  06:00:00,9.39076794775,0.0722696731064,0.0,0.10253892588,1.91011974705,1.79517293505,1.86701412054,1.86701412054
 04/02  07:00:00,3.90193978893,0.0942198343355,0.0,0.102427272491,1.91011974705,1.79517293505,2.54289658158,2.54289658158
 04/02  08:00:00,21.3264181913,12.2696987169,0.0,1.64613411015,3.8202394941,3.5903458701,201.896842713,201.896842713
 04/02  09:00:00,20.784441368,12.2696987169,0.0,1.10415728686,3.8202394941,3.5903458701,149.123611383,149.123611383
 04/02  10:00:00,35.5990158709,12.2696987169,0.0,0.867667437415,15.2809579764,7.1806917402,120.765984623,120.765984623
 04/02  11:00:00,35.5279434763,12.2696987169,0.0,0.796595042825,15.2809579764,7.1806917402,109.516177888,109.516177888
 04/02  12:00:00,45.4779441257,12.2696987169,0.0,0.712552790535,22.9214369646,9.5742556536,94.5130196806,94.5130196806
 04/02  13:00:00,45.452538978,12.2696987169,0.0,0.687147642854,22.9214369646,9.5742556536,89.6035654468,89.6035654468
 04/02  14:00:00,45.4159154978,12.2696987169,0.0,0.650524162667,22.9214369646,9.5742556536,86.2902841841,86.2902841841
 04/02  15:00:00,45.4048037431,12.2696987169,0.0,0.639412407991,22.9214369646,9.5742556536,84.1279651952,84.1279651952
 04/02  16:00:00,45.4219936201,12.2696987169,0.0,0.656602285009,22.9214369646,9.5742556536,85.8381635556,85.8381635556
 04/02  17:00:00,35.0713068795,12.2696987169,0.0,0.339958445996,15.2809579764,7.1806917402,108.500662301,108.500662301
 04/02  18:00:00,25.1155595395,12.2696987169,0.0,0.418254007547,7.6404789882,4.7871278268,117.81928455,117.81928455
 04/02  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  24:00:00,11.9905092484,0.00714143751018,0.0,0.0120751288077,1.91011974705,1.79517293505,0.0,0.0
 04/03  01:00:00,12.6651273964,0.0352679598296,0.0,0.0601757761348,1.91011974705,2.3935639134,0.740541618609,0.740541618609
 04/03  02:00:00,12.698911205,0.0387653996708,0.0,0.0904621448568,1.91011974705,2.3935639134,0.846070212002,0.846070212002
 04/03  03:00:00,12.7975425084,0.104746255883,0.0,0.12311259204,1.91011974705,2.3935639134,2.85845263742,2.85845263742
 04/03  04:00:00,12.8191168109,0.101305628987,0.0,0.148127521497,1.91011974705,2.3935639134,2.74728240687,2.74728240687
 04/03  05:00:00,12.8584370156,0.125314012807,0.0,0.163439342383,1.91011974705,2.3935639134,3.47062253104,3.47062253104
 04/03  06:00:00,23.8808099477,12.2696987169,0.0,1.79676090367,1.91011974705,2.3935639134,214.281942791,214.281942791
 04/03  07:00:00,26.074261741,12.2696987169,0.0,1.37695620906,7.6404789882,4.7871278268,170.310632463,170.310632463
 04/03  08:00:00,40.9328495812,12.2696987169,0.0,1.18447969684,19.1011974705,8.3774736969,150.327963557,150.327963557
 04/03  09:00:00,58.390655693,12.2696987169,0.0,0.967763918885,34.3821554469,10.7710376103,121.811562588,121.811562588
 04/03  10:00:00,58.241324892,12.2696987169,0.0,0.81843311787,34.3821554469,10.7710376103,108.620758278,108.620758278
 04/03  11:00:00,58.0905010425,12.2696987169,0.0,0.667609268335,34.3821554469,10.7710376103,92.5422179857,92.5422179857
 04/03  12:00:00,57.9329376693,12.2696987169,0.0,0.510045895197,34.3821554469,10.7710376103,81.4053992302,81.4053992302
 04/03  13:00:00,57.7775693674,12.2696987169,0.0,0.354677593279,34.3821554469,10.7710376103,70.7827804383,70.7827804383
 04/03  14:00:00,57.6961434398,12.2696987169,0.0,0.273251665711,34.3821554469,10.7710376103,67.6501477859,67.6501477859
 04/03  15:00:00,57.7248678875,12.2696987169,0.0,0.301976113417,34.3821554469,10.7710376103,65.4416982632,65.4416982632
 04/03  16:00:00,57.82647868,12.2696987169,0.0,0.403586905893,34.3821554469,10.7710376103,66.36508648,66.36508648
 04/03  17:00:00,57.9140183159,12.2696987169,0.0,0.491126541745,34.3821554469,10.7710376103,72.7040980333,72.7040980333
 04/03  18:00:00,45.3555311227,12.2696987169,0.0,0.59013978763,22.9214369646,9.5742556536,81.7449025916,81.7449025916
 04/03  19:00:00,50.9850120027,12.2696987169,0.0,0.708954000937,22.9214369646,9.5742556536,93.7223218266,93.7223218266
 04/03  20:00:00,48.7823685176,12.2696987169,0.0,0.767998633256,19.1011974705,8.3774736969,99.1559777795,99.1559777795
 04/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  02:00:00,12.5809540863,0.00714143751018,0.0,0.00412898838403,1.91011974705,2.3935639134,0.0,0.0
 04/04  03:00:00,12.6471067289,0.0362294551779,0.0,0.0411936132709,1.91011974705,2.3935639134,0.768223941787,0.768223941787
 04/04  04:00:00,12.6944851053,0.0426301077027,0.0,0.0821713371139,1.91011974705,2.3935639134,0.961274411705,0.961274411705
 04/04  05:00:00,12.7833746798,0.0973711961509,0.0,0.116319823205,1.91011974705,2.3935639134,2.62197330125,2.62197330125
 04/04  06:00:00,23.8300323054,12.2696987169,0.0,1.74598326141,1.91011974705,2.3935639134,210.006312938,210.006312938
 04/04  07:00:00,25.9864572421,12.2696987169,0.0,1.28915171022,7.6404789882,4.7871278268,162.12427233,162.12427233
 04/04  08:00:00,40.8175757187,12.2696987169,0.0,1.06920583441,19.1011974705,8.3774736969,140.49065628,140.49065628
 04/04  09:00:00,58.2704634383,12.2696987169,0.0,0.847571664187,34.3821554469,10.7710376103,112.257521936,112.257521936
 04/04  10:00:00,58.0954049497,12.2696987169,0.0,0.672513175564,34.3821554469,10.7710376103,98.3708289827,98.3708289827
 04/04  11:00:00,58.0127966714,12.2696987169,0.0,0.589904897315,34.3821554469,10.7710376103,85.6014147177,85.6014147177
 04/04  12:00:00,57.8889804048,12.2696987169,0.0,0.466088630665,34.3821554469,10.7710376103,79.7756498621,79.7756498621
 04/04  13:00:00,57.7603598042,12.2696987169,0.0,0.337468030097,34.3821554469,10.7710376103,68.7491563933,68.7491563933
 04/04  14:00:00,57.6315023224,12.2696987169,0.0,0.208610548324,34.3821554469,10.7710376103,57.3032582667,57.3032582667
 04/04  15:00:00,57.6510767182,12.2696987169,0.0,0.228184944049,34.3821554469,10.7710376103,50.2031911484,50.2031911484
 04/04  16:00:00,57.7488654737,12.2696987169,0.0,0.325973699557,34.3821554469,10.7710376103,53.7985709689,53.7985709689
 04/04  17:00:00,57.8340687632,12.2696987169,0.0,0.411176989059,34.3821554469,10.7710376103,59.6128931517,59.6128931517
 04/04  18:00:00,45.2399101618,12.2696987169,0.0,0.474518826687,22.9214369646,9.5742556536,63.4968089596,63.4968089596
 04/04  19:00:00,50.8666618947,12.2696987169,0.0,0.59060389293,22.9214369646,9.5742556536,76.754496721,76.754496721
 04/04  20:00:00,48.7183760006,12.2696987169,0.0,0.704006116312,19.1011974705,8.3774736969,91.6180908405,91.6180908405
 04/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  02:00:00,12.5932709101,0.00892679688773,0.0,0.01466045279,1.91011974705,2.3935639134,0.0,0.0
 04/05  03:00:00,12.6993974467,0.054192682335,0.0,0.0755211039489,1.91011974705,2.3935639134,1.31314294615,1.31314294615
 04/05  04:00:00,12.801672134,0.103034302379,0.0,0.128954171161,1.91011974705,2.3935639134,2.78552793141,2.78552793141
 04/05  05:00:00,12.8870518511,0.161748790477,0.0,0.155619400134,1.91011974705,2.3935639134,4.6459064957,4.6459064957
 04/05  06:00:00,23.9094852222,12.2696987169,0.0,1.82543617814,1.91011974705,2.3935639134,225.033135647,225.033135647
 04/05  07:00:00,26.0350536739,12.2696987169,0.0,1.33774814201,7.6404789882,4.7871278268,171.441392038,171.441392038
 04/05  08:00:00,40.79189644,12.2696987169,0.0,1.04352655566,19.1011974705,8.3774736969,138.152700494,138.152700494
 04/05  09:00:00,58.2064868713,12.2696987169,0.0,0.783595097189,34.3821554469,10.7710376103,104.532625662,104.532625662
 04/05  10:00:00,57.9438344136,12.2696987169,0.0,0.520942639517,34.3821554469,10.7710376103,81.9922223751,81.9922223751
 04/05  11:00:00,57.6286570981,12.2696987169,0.0,0.205765323944,34.3821554469,10.7710376103,54.1107293821,54.1107293821
 04/05  12:00:00,57.4298008731,12.2625572794,0.0,0.0140505364987,34.3821554469,10.7710376103,35.4800751056,35.4800751056
 04/05  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,20.0858714626,20.0858714626
 04/05  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,11.6758938461,11.6758938461
 04/05  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,5.68608194731,5.68608194731
 04/05  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,4.61620937946,4.61620937946
 04/05  17:00:00,57.4161476,12.26077192,0.0,0.00218262280467,34.3821554469,10.7710376103,10.4101683098,10.4101683098
 04/05  18:00:00,44.900544239,12.2696987169,0.0,0.135152903886,22.9214369646,9.5742556536,22.4376744796,22.4376744796
 04/05  19:00:00,50.6320226154,12.2696987169,0.0,0.355964613583,22.9214369646,9.5742556536,47.2535017728,47.2535017728
 04/05  20:00:00,48.4974703228,12.2696987169,0.0,0.483100438443,19.1011974705,8.3774736969,64.553889924,64.553889924
 04/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  04:00:00,12.6018827024,0.0183307750218,0.0,0.0138682669669,1.91011974705,2.3935639134,0.339585800829,0.339585800829
 04/06  05:00:00,12.7197013827,0.0637460904982,0.0,0.086271631716,1.91011974705,2.3935639134,1.58988218873,1.58988218873
 04/06  06:00:00,23.8610597913,12.2696987169,0.0,1.77701074726,1.91011974705,2.3935639134,220.289142205,220.289142205
 04/06  07:00:00,25.9639887394,12.2696987169,0.0,1.26668320749,7.6404789882,4.7871278268,164.328844003,164.328844003
 04/06  08:00:00,40.71777488,12.2696987169,0.0,0.969404995689,19.1011974705,8.3774736969,129.125483009,129.125483009
 04/06  09:00:00,58.145243223,12.2696987169,0.0,0.722351448913,34.3821554469,10.7710376103,94.5227365259,94.5227365259
 04/06  10:00:00,57.8897305354,12.2696987169,0.0,0.46683876129,34.3821554469,10.7710376103,76.1212695861,76.1212695861
 04/06  11:00:00,57.6064018125,12.2696987169,0.0,0.18351003843,34.3821554469,10.7710376103,54.7694110547,54.7694110547
 04/06  12:00:00,57.4370263736,12.2643426388,0.0,0.0194906776283,34.3821554469,10.7710376103,42.2475074174,42.2475074174
 04/06  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,32.4189963805,32.4189963805
 04/06  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,23.2744388645,23.2744388645
 04/06  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,15.6660461715,15.6660461715
 04/06  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,12.8556341769,12.8556341769
 04/06  17:00:00,57.4440048461,12.2661279982,0.0,0.0246837907142,34.3821554469,10.7710376103,16.8650546221,16.8650546221
 04/06  18:00:00,44.9291351143,12.2696987169,0.0,0.163743779204,22.9214369646,9.5742556536,25.7595698126,25.7595698126
 04/06  19:00:00,50.576169556,12.2696987169,0.0,0.300111554202,22.9214369646,9.5742556536,38.261404466,38.261404466
 04/06  20:00:00,48.4090049533,12.2696987169,0.0,0.394635068951,19.1011974705,8.3774736969,51.353762927,51.353762927
 04/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  06:00:00,23.3145358146,12.2696987169,0.0,1.23048677056,1.91011974705,2.3935639134,143.598602567,143.598602567
 04/07  07:00:00,25.6391283322,12.2696987169,0.0,0.941822800254,7.6404789882,4.7871278268,109.876101933,109.876101933
 04/07  08:00:00,40.564230077,12.2696987169,0.0,0.815860192661,19.1011974705,8.3774736969,92.2180404867,92.2180404867
 04/07  09:00:00,58.1050542821,12.2696987169,0.0,0.682162508019,34.3821554469,10.7710376103,70.8161132005,70.8161132005
 04/07  10:00:00,58.0281801736,12.2696987169,0.0,0.605288399517,34.3821554469,10.7710376103,66.1661436429,66.1661436429
 04/07  11:00:00,57.9165331419,12.2696987169,0.0,0.49364136782,34.3821554469,10.7710376103,55.1368990698,55.1368990698
 04/07  12:00:00,57.944672707,12.2696987169,0.0,0.521780932922,34.3821554469,10.7710376103,51.8473977896,51.8473977896
 04/07  13:00:00,57.9185821092,12.2696987169,0.0,0.495690335102,34.3821554469,10.7710376103,47.2747186581,47.2747186581
 04/07  14:00:00,57.849696284,12.2696987169,0.0,0.426804509875,34.3821554469,10.7710376103,43.4498172714,43.4498172714
 04/07  15:00:00,57.8178755714,12.2696987169,0.0,0.39498379729,34.3821554469,10.7710376103,40.0229269925,40.0229269925
 04/07  16:00:00,57.8186998889,12.2696987169,0.0,0.395808114762,34.3821554469,10.7710376103,41.4889222291,41.4889222291
 04/07  17:00:00,57.8486110043,12.2696987169,0.0,0.425719230224,34.3821554469,10.7710376103,45.7520200716,45.7520200716
 04/07  18:00:00,45.2236831325,12.2696987169,0.0,0.458291797341,22.9214369646,9.5742556536,49.4535438695,49.4535438695
 04/07  19:00:00,50.7896201063,12.2696987169,0.0,0.513562104548,22.9214369646,9.5742556536,55.3832739806,55.3832739806
 04/07  20:00:00,48.545240604,12.2696987169,0.0,0.530870719634,19.1011974705,8.3774736969,54.7337778426,54.7337778426
 04/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  06:00:00,21.2274443975,12.2696987169,0.0,1.11945299845,1.91011974705,1.79517293505,123.934635293,123.934635293
 04/08  07:00:00,20.4865335085,12.2696987169,0.0,0.806249427351,3.8202394941,3.5903458701,92.1413193779,92.1413193779
 04/08  08:00:00,30.3809619822,12.2696987169,0.0,0.666634999467,11.4607184823,5.9839097835,76.4597372913,76.4597372913
 04/08  09:00:00,45.3021094647,12.2696987169,0.0,0.536718129569,22.9214369646,9.5742556536,55.2385230416,55.2385230416
 04/08  10:00:00,57.9024238543,12.2696987169,0.0,0.479532080186,34.3821554469,10.7710376103,43.3638582933,43.3638582933
 04/08  11:00:00,57.8568408376,12.2696987169,0.0,0.433949063495,34.3821554469,10.7710376103,34.22612444,34.22612444
 04/08  12:00:00,57.8310223633,12.2696987169,0.0,0.408130589137,34.3821554469,10.7710376103,31.6576974644,31.6576974644
 04/08  13:00:00,57.8128515866,12.2696987169,0.0,0.389959812452,34.3821554469,10.7710376103,30.0855250601,30.0855250601
 04/08  14:00:00,57.7852943018,12.2696987169,0.0,0.362402527636,34.3821554469,10.7710376103,25.767892789,25.767892789
 04/08  15:00:00,57.7704658111,12.2696987169,0.0,0.347574036945,34.3821554469,10.7710376103,22.6154014169,22.6154014169
 04/08  16:00:00,57.7899978887,12.2696987169,0.0,0.367106114541,34.3821554469,10.7710376103,25.2410358723,25.2410358723
 04/08  17:00:00,57.8358362714,12.2696987169,0.0,0.412944497323,34.3821554469,10.7710376103,32.086805242,32.086805242
 04/08  18:00:00,40.2134576907,12.2696987169,0.0,0.465087806417,19.1011974705,8.3774736969,47.5703009264,47.5703009264
 04/08  19:00:00,35.7367417938,12.2696987169,0.0,0.511748144445,11.4607184823,5.9839097835,53.7848910157,53.7848910157
 04/08  20:00:00,38.5535363632,12.2696987169,0.0,0.57320938048,11.4607184823,5.9839097835,56.2870925919,56.2870925919
 04/08  21:00:00,28.5839341316,12.2696987169,0.0,0.637650050445,3.8202394941,3.5903458701,67.6864458795,67.6864458795
 04/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  08:00:00,20.961134005,12.2696987169,0.0,1.28084992389,3.8202394941,3.5903458701,146.117404878,146.117404878
 04/09  09:00:00,20.5321602197,12.2696987169,0.0,0.851876138602,3.8202394941,3.5903458701,105.167289949,105.167289949
 04/09  10:00:00,35.3815518218,12.2696987169,0.0,0.650203388306,15.2809579764,7.1806917402,84.1536621942,84.1536621942
 04/09  11:00:00,35.2470831647,12.2696987169,0.0,0.515734731218,15.2809579764,7.1806917402,74.4003722851,74.4003722851
 04/09  12:00:00,45.092603869,12.2696987169,0.0,0.327212533907,22.9214369646,9.5742556536,56.7785210748,56.7785210748
 04/09  13:00:00,44.8669063047,12.2696987169,0.0,0.10151496961,22.9214369646,9.5742556536,43.3628385959,43.3628385959
 04/09  14:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,27.9577736409,27.9577736409
 04/09  15:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,17.3009592928,17.3009592928
 04/09  16:00:00,44.771248311,12.2643426388,0.0,0.0112130539668,22.9214369646,9.5742556536,12.352509237,12.352509237
 04/09  17:00:00,34.7206362773,12.2589865607,0.0,0.0,15.2809579764,7.1806917402,23.3344239315,23.3344239315
 04/09  18:00:00,24.7199276064,12.2679133575,0.0,0.0244074339018,7.6404789882,4.7871278268,33.0237982565,33.0237982565
 04/09  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  06:00:00,21.9886296862,12.2696987169,0.0,1.28224730886,1.91011974705,2.3935639134,151.331880689,151.331880689
 04/10  07:00:00,25.5711138285,12.2696987169,0.0,0.873808296626,7.6404789882,4.7871278268,107.597913885,107.597913885
 04/10  08:00:00,40.3776898087,12.2696987169,0.0,0.629319924411,19.1011974705,8.3774736969,80.0038788734,80.0038788734
 04/10  09:00:00,57.8103298139,12.2696987169,0.0,0.38743803978,34.3821554469,10.7710376103,44.5190722013,44.5190722013
 04/10  10:00:00,57.5857177882,12.2696987169,0.0,0.162826014106,34.3821554469,10.7710376103,23.6843574454,23.6843574454
 04/10  11:00:00,57.4144665571,12.26077192,0.0,0.000501579902573,34.3821554469,10.7710376103,4.80156351122,4.80156351122
 04/10  12:00:00,57.4181169664,12.2589865607,0.00593734852253,0.0,34.3821554469,10.7710376103,1.07286972519,1.07286972519
 04/10  13:00:00,57.5783928238,12.2589865607,0.166213205953,0.0,34.3821554469,10.7710376103,0.00536163738062,0.00536163738062
 04/10  14:00:00,57.7049545263,12.2589865607,0.292774908426,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  15:00:00,57.8125135502,12.2589865607,0.400333932306,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  16:00:00,57.8050714006,12.2589865607,0.392891782716,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  17:00:00,57.714845344,12.2589865607,0.302665726154,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  18:00:00,44.8581992763,12.2589865607,0.103520097409,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/10  19:00:00,48.8876791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/10  20:00:00,48.0036577281,12.2589865607,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  06:00:00,21.290467382,12.2696987169,0.0,0.584085004589,1.91011974705,2.3935639134,74.3660568965,74.3660568965
 04/11  07:00:00,25.1207148405,12.2696987169,0.0,0.423409308609,7.6404789882,4.7871278268,52.694723259,52.694723259
 04/11  08:00:00,40.0280562107,12.2696987169,0.0,0.279686326371,19.1011974705,8.3774736969,31.0298448283,31.0298448283
 04/11  09:00:00,57.483123763,12.2679133575,0.0,0.0620173482993,34.3821554469,10.7710376103,2.764782122,2.764782122
 04/11  10:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0346942602848,0.0346942602848
 04/11  11:00:00,57.7108170597,12.2589865607,0.298637441841,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  12:00:00,58.4440957738,12.2589865607,1.03191615592,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  13:00:00,60.307227759,12.2589865607,2.89504814116,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  14:00:00,62.8151456436,12.2589865607,5.40296602575,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  15:00:00,64.0555135254,12.2589865607,6.64333390759,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  16:00:00,63.8610515776,12.2589865607,6.44887195977,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  17:00:00,62.4278508485,12.2589865607,5.01567123068,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  18:00:00,46.5490312494,12.2589865607,1.79435207051,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  19:00:00,49.1875154108,12.2589865607,0.299836231955,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  20:00:00,48.0784908142,12.2589865607,0.0748330861051,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  06:00:00,21.2169354344,12.2696987169,0.0,0.510553057022,1.91011974705,2.3935639134,69.7927038986,69.7927038986
 04/12  07:00:00,25.1259330848,12.2696987169,0.0,0.428627552932,7.6404789882,4.7871278268,54.1883252817,54.1883252817
 04/12  08:00:00,40.076861586,12.2696987169,0.0,0.328491701649,19.1011974705,8.3774736969,44.5771948327,44.5771948327
 04/12  09:00:00,57.6758453379,12.2696987169,0.0,0.252953563734,34.3821554469,10.7710376103,29.7435350847,29.7435350847
 04/12  10:00:00,57.625999824,12.2696987169,0.0,0.203108049834,34.3821554469,10.7710376103,23.898636181,23.898636181
 04/12  11:00:00,57.5363752852,12.2696987169,0.0,0.113483511133,34.3821554469,10.7710376103,12.3943150663,12.3943150663
 04/12  12:00:00,57.4578764764,12.2696987169,0.0,0.0349847022611,34.3821554469,10.7710376103,8.48769393712,8.48769393712
 04/12  13:00:00,57.4183269354,12.2643426388,0.0,0.000791239435329,34.3821554469,10.7710376103,6.9311443438,6.9311443438
 04/12  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,5.42331185134,5.42331185134
 04/12  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.83885548434,0.83885548434
 04/12  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.119096490122,0.119096490122
 04/12  17:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.000622571848194,0.000622571848194
 04/12  18:00:00,44.8170021989,12.2696987169,0.0,0.0516108638254,22.9214369646,9.5742556536,2.71243078182,2.71243078182
 04/12  19:00:00,49.0633615693,12.2696987169,0.0,0.164970234212,22.9214369646,9.5742556536,14.0787574218,14.0787574218
 04/12  20:00:00,48.2705433053,12.2696987169,0.0,0.256173420949,19.1011974705,8.3774736969,25.6732623742,25.6732623742
 04/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  06:00:00,21.9657436727,12.2696987169,0.0,1.2593612953,1.91011974705,2.3935639134,153.979183303,153.979183303
 04/13  07:00:00,25.5697348143,12.2696987169,0.0,0.872429282413,7.6404789882,4.7871278268,112.709999065,112.709999065
 04/13  08:00:00,40.3904095281,12.2696987169,0.0,0.642039643759,19.1011974705,8.3774736969,86.4033254885,86.4033254885
 04/13  09:00:00,57.8063848487,12.2696987169,0.0,0.383493074565,34.3821554469,10.7710376103,48.0922747225,48.0922747225
 04/13  10:00:00,57.5826620909,12.2696987169,0.0,0.159770316804,34.3821554469,10.7710376103,25.2183105253,25.2183105253
 04/13  11:00:00,57.4139649772,12.26077192,0.0,0.0,34.3821554469,10.7710376103,5.608592626,5.608592626
 04/13  12:00:00,57.4137206704,12.2589865607,0.0015410525841,0.0,34.3821554469,10.7710376103,0.524275149906,0.524275149906
 04/13  13:00:00,57.6055932566,12.2589865607,0.193413638774,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  14:00:00,57.7761947144,12.2589865607,0.36401509659,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  15:00:00,57.856355677,12.2589865607,0.444176059165,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  16:00:00,57.8220726724,12.2589865607,0.409893054581,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  17:00:00,57.7562638712,12.2589865607,0.344084253373,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  18:00:00,44.9257270766,12.2589865607,0.171047897774,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/13  19:00:00,48.8881602701,12.2589865607,0.000481091234227,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/13  20:00:00,48.0036577281,12.2589865607,0.0,0.0,19.1011974705,8.3774736969,0.000417813233821,0.000417813233821
 04/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  06:00:00,20.1112589532,12.2696987169,0.0,0.7825432425,1.91011974705,2.3935639134,99.5922635695,99.5922635695
 04/14  07:00:00,25.2043830914,12.2696987169,0.0,0.50707755949,7.6404789882,4.7871278268,65.9281048019,65.9281048019
 04/14  08:00:00,40.0746207608,12.2696987169,0.0,0.326250876517,19.1011974705,8.3774736969,42.4780315959,42.4780315959
 04/14  09:00:00,57.5613721324,12.2696987169,0.0,0.138480358292,34.3821554469,10.7710376103,14.184127241,14.184127241
 04/14  10:00:00,57.4175881756,12.26077192,0.0,0.00362319832853,34.3821554469,10.7710376103,0.696796013729,0.696796013729
 04/14  11:00:00,57.8132838219,12.2589865607,0.401104204079,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  12:00:00,58.9722735959,12.2589865607,1.56009397808,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  13:00:00,62.4444700864,12.2589865607,5.03229046856,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  14:00:00,65.2295557462,12.2589865607,7.81737612833,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  15:00:00,67.2190750907,12.2589865607,9.80689547289,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  16:00:00,67.629710343,12.2589865607,10.2175307252,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  17:00:00,67.2836642447,12.2589865607,9.87148462684,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  18:00:00,51.9915129092,12.2589865607,7.23683373034,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  19:00:00,51.4697161237,12.2589865607,2.58203694485,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  20:00:00,48.6348590744,12.2589865607,0.63120134633,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  06:00:00,18.9321383306,12.2696987169,0.0,0.201813598222,1.91011974705,1.79517293505,27.593382881,27.593382881
 04/15  07:00:00,19.7830818803,12.2696987169,0.0,0.102797799142,3.8202394941,3.5903458701,9.60582929588,9.60582929588
 04/15  08:00:00,29.7066637373,12.26077192,0.0,0.00126355142815,11.4607184823,5.9839097835,0.000124761699266,0.000124761699266
 04/15  09:00:00,44.959269345,12.2589865607,0.204590166159,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/15  10:00:00,60.9411072048,12.2589865607,3.52892758699,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  11:00:00,68.3307444621,12.2589865607,10.9185648442,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  12:00:00,72.2732558198,12.2589865607,14.8610762019,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  13:00:00,76.4987050965,12.2589865607,19.0865254786,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  14:00:00,78.5768385182,12.2589865607,21.1646589003,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  15:00:00,79.8064876421,12.2589865607,22.3943080243,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  16:00:00,80.1534481042,12.2589865607,22.7412684863,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  17:00:00,78.1009816945,12.2589865607,20.6888020766,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  18:00:00,53.9640092037,12.2589865607,14.2263514756,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/15  19:00:00,42.3499288527,12.2589865607,8.51331402623,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/15  20:00:00,41.8904829141,12.2589865607,3.92086808768,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/15  21:00:00,28.4623235142,12.2589865607,0.526751589311,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  08:00:00,19.6695719249,12.2589865607,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/16  09:00:00,19.741535965,12.2589865607,0.0719640401365,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/16  10:00:00,36.0849642707,12.2589865607,1.36432799347,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/16  11:00:00,39.8518949719,12.2589865607,5.1312586947,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/16  12:00:00,55.9281635191,12.2589865607,11.1734843402,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  13:00:00,59.7494962134,12.2589865607,14.9948170346,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  14:00:00,61.5228524995,12.2589865607,16.7681733206,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  15:00:00,64.3979799287,12.2589865607,19.6433007499,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  16:00:00,65.2979860778,12.2589865607,20.543306899,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  17:00:00,51.2813231701,12.2589865607,16.5606868929,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/16  18:00:00,36.0170943014,12.2589865607,11.3305009258,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/16  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  06:00:00,19.3180035544,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  07:00:00,24.6865933757,12.2589865607,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/17  08:00:00,39.9036873463,12.2589865607,0.166029618295,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/17  09:00:00,58.2499343728,12.2589865607,0.837754754931,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  10:00:00,60.0701570677,12.2589865607,2.65797744982,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  11:00:00,64.0895341481,12.2589865607,6.67735453021,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  12:00:00,66.6469096922,12.2589865607,9.2347300744,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  13:00:00,68.9817430925,12.2589865607,11.5695634746,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  14:00:00,70.3774816328,12.2589865607,12.9653020149,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  15:00:00,71.4584047522,12.2589865607,14.0462251344,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  16:00:00,71.4944143968,12.2589865607,14.082234779,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  17:00:00,70.9298679747,12.2589865607,13.5176883569,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  18:00:00,54.9068651974,12.2589865607,10.1521860186,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/17  19:00:00,53.1210357679,12.2589865607,4.23335658908,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/17  20:00:00,48.6452610639,12.2589865607,0.641603335885,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  06:00:00,19.3180035544,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  07:00:00,24.6865933757,12.2589865607,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  08:00:00,40.0882010538,12.2589865607,0.350543325706,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/18  09:00:00,61.2960131487,12.2589865607,3.88383353088,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  10:00:00,65.7054059827,12.2589865607,8.29322636485,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  11:00:00,70.5212038459,12.2589865607,13.1090242281,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  12:00:00,74.7741027598,12.2589865607,17.361923142,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  13:00:00,80.3684950061,12.2589865607,22.9563153883,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  14:00:00,78.8862995656,12.2589865607,21.4741199477,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  15:00:00,76.4488079458,12.2589865607,19.0366283279,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  16:00:00,77.1697104078,12.2589865607,19.75753079,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  17:00:00,74.8128445288,12.2589865607,17.400664911,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  18:00:00,58.9154374341,12.2589865607,14.1607582553,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  19:00:00,60.0095937016,12.2589865607,11.1219145228,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  20:00:00,56.3702713504,12.2589865607,8.36661362237,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  06:00:00,19.5342159357,12.2696987169,0.0,0.205500224987,1.91011974705,2.3935639134,30.4076173225,30.4076173225
 04/19  07:00:00,24.8717642507,12.2696987169,0.0,0.174458718778,7.6404789882,4.7871278268,23.2385604125,23.2385604125
 04/19  08:00:00,39.7991000472,12.2679133575,0.0,0.0525155223076,19.1011974705,8.3774736969,6.83480922126,6.83480922126
 04/19  09:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,8.52451350145e-05,8.52451350145e-05
 04/19  10:00:00,57.4201937257,12.2589865607,0.00801410783832,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  11:00:00,57.6599958435,12.2589865607,0.247816225661,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  12:00:00,57.8939181922,12.2589865607,0.4817385743,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  13:00:00,58.1884735013,12.2589865607,0.776293883422,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  14:00:00,58.4412480074,12.2589865607,1.02906838959,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  15:00:00,58.6018805929,12.2589865607,1.18970097501,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  16:00:00,58.4037908328,12.2589865607,0.991611214963,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  17:00:00,58.0470251643,12.2589865607,0.634845546404,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  18:00:00,45.0325644127,12.2589865607,0.277885233842,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/19  19:00:00,47.5367178158,12.2589865607,0.026705303631,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/19  20:00:00,48.0036577281,12.2589865607,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  06:00:00,18.5878412763,12.2696987169,0.0,0.636792232312,1.91011974705,2.3935639134,86.837442427,86.837442427
 04/20  07:00:00,25.2015468436,12.2696987169,0.0,0.504241311644,7.6404789882,4.7871278268,69.4039539879,69.4039539879
 04/20  08:00:00,40.1829852966,12.2696987169,0.0,0.434615412234,19.1011974705,8.3774736969,59.1000437931,59.1000437931
 04/20  09:00:00,57.7633386635,12.2696987169,0.0,0.340446889374,34.3821554469,10.7710376103,43.0944414312,43.0944414312
 04/20  10:00:00,57.699485668,12.2696987169,0.0,0.276593893885,34.3821554469,10.7710376103,36.522628534,36.522628534
 04/20  11:00:00,57.5799373519,12.2696987169,0.0,0.157045577831,34.3821554469,10.7710376103,21.1735634601,21.1735634601
 04/20  12:00:00,57.4552826493,12.2661279982,0.0,0.0359615939735,34.3821554469,10.7710376103,11.8178709393,11.8178709393
 04/20  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,4.83744042428,4.83744042428
 04/20  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.532665536368,0.532665536368
 04/20  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.21484300264,0.21484300264
 04/20  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.234889766414,0.234889766414
 04/20  17:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.186623408035,0.186623408035
 04/20  18:00:00,44.7991384373,12.2679133575,0.0,0.0355324615656,22.9214369646,9.5742556536,6.57299883412,6.57299883412
 04/20  19:00:00,47.6826143526,12.2696987169,0.0,0.161889684118,22.9214369646,9.5742556536,18.5359183537,18.5359183537
 04/20  20:00:00,48.2554705587,12.2696987169,0.0,0.241100674385,19.1011974705,8.3774736969,27.2905334374,27.2905334374
 04/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
