Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  06:00:00,19.1421513126,12.2696987169,0.0,1.19110226859,1.91011974705,2.3935639134,143.784239339,143.784239339
 04/21  07:00:00,25.5890987293,12.2696987169,0.0,0.891793197343,7.6404789882,4.7871278268,114.13096578,114.13096578
 04/21  08:00:00,40.5365535866,12.2696987169,0.0,0.788183702285,19.1011974705,8.3774736969,99.5727655257,99.5727655257
 04/21  09:00:00,58.0693728279,12.2696987169,0.0,0.646481053764,34.3821554469,10.7710376103,78.3286045795,78.3286045795
 04/21  10:00:00,58.0067407394,12.2696987169,0.0,0.583848965323,34.3821554469,10.7710376103,70.8120999322,70.8120999322
 04/21  11:00:00,57.9035750559,12.2696987169,0.0,0.480683281799,34.3821554469,10.7710376103,54.4931486191,54.4931486191
 04/21  12:00:00,57.8529203563,12.2696987169,0.0,0.430028582224,34.3821554469,10.7710376103,47.9960956796,47.9960956796
 04/21  13:00:00,57.8307864622,12.2696987169,0.0,0.407894688069,34.3821554469,10.7710376103,46.5940566705,46.5940566705
 04/21  14:00:00,57.8000475646,12.2696987169,0.0,0.377155790508,34.3821554469,10.7710376103,42.0612384479,42.0612384479
 04/21  15:00:00,57.7558891268,12.2696987169,0.0,0.332997352692,34.3821554469,10.7710376103,35.8740373251,35.8740373251
 04/21  16:00:00,57.7605675707,12.2696987169,0.0,0.33767579654,34.3821554469,10.7710376103,37.2314230963,37.2314230963
 04/21  17:00:00,57.7867175907,12.2696987169,0.0,0.363825816578,34.3821554469,10.7710376103,41.3145950982,41.3145950982
 04/21  18:00:00,45.1571971883,12.2696987169,0.0,0.391805853134,22.9214369646,9.5742556536,44.8333350952,44.8333350952
 04/21  19:00:00,47.990026099,12.2696987169,0.0,0.469301430558,22.9214369646,9.5742556536,54.0785090139,54.0785090139
 04/21  20:00:00,48.5739272267,12.2696987169,0.0,0.559557342393,19.1011974705,8.3774736969,65.6948887976,65.6948887976
 04/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  06:00:00,18.802174417,12.2696987169,0.0,1.44951635128,1.91011974705,1.79517293505,164.341534798,164.341534798
 04/22  07:00:00,20.7230498765,12.2696987169,0.0,1.04276579537,3.8202394941,3.5903458701,126.91603681,126.91603681
 04/22  08:00:00,30.5214336171,12.2696987169,0.0,0.807106634397,11.4607184823,5.9839097835,104.39346331,104.39346331
 04/22  09:00:00,45.4295985873,12.2696987169,0.0,0.664207252203,22.9214369646,9.5742556536,83.2725035024,83.2725035024
 04/22  10:00:00,58.0039663273,12.2696987169,0.0,0.581074553221,34.3821554469,10.7710376103,72.2166645631,72.2166645631
 04/22  11:00:00,57.9334111142,12.2696987169,0.0,0.510519340087,34.3821554469,10.7710376103,61.9267614802,61.9267614802
 04/22  12:00:00,57.8468958432,12.2696987169,0.0,0.424004069117,34.3821554469,10.7710376103,51.5745854276,51.5745854276
 04/22  13:00:00,57.7276061319,12.2696987169,0.0,0.304714357827,34.3821554469,10.7710376103,43.5655850115,43.5655850115
 04/22  14:00:00,57.6008500377,12.2696987169,0.0,0.177958263628,34.3821554469,10.7710376103,37.4580671846,37.4580671846
 04/22  15:00:00,57.615277446,12.2696987169,0.0,0.192385671928,34.3821554469,10.7710376103,33.2738887504,33.2738887504
 04/22  16:00:00,57.6452217777,12.2696987169,0.0,0.222330003629,34.3821554469,10.7710376103,30.2188204085,30.2188204085
 04/22  17:00:00,57.6648152217,12.2696987169,0.0,0.241923447542,34.3821554469,10.7710376103,31.6035846819,31.6035846819
 04/22  18:00:00,40.0946011385,12.2696987169,0.0,0.346231254174,19.1011974705,8.3774736969,46.1262441868,46.1262441868
 04/22  19:00:00,32.8887009347,12.2696987169,0.0,0.41904061869,11.4607184823,5.9839097835,54.7620054825,54.7620054825
 04/22  20:00:00,38.4841297914,12.2696987169,0.0,0.503802808652,11.4607184823,5.9839097835,65.702359891,65.702359891
 04/22  21:00:00,28.5566553459,12.2696987169,0.0,0.610371264833,3.8202394941,3.5903458701,81.7591781377,81.7591781377
 04/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  08:00:00,20.9164070649,12.2696987169,0.0,1.23612298376,3.8202394941,3.5903458701,148.694363274,148.694363274
 04/23  09:00:00,20.4603541932,12.2696987169,0.0,0.780070112115,3.8202394941,3.5903458701,100.199271254,100.199271254
 04/23  10:00:00,35.2184356058,12.2696987169,0.0,0.487087172322,15.2809579764,7.1806917402,66.7916445701,66.7916445701
 04/23  11:00:00,34.9731881769,12.2696987169,0.0,0.241839743337,15.2809579764,7.1806917402,46.640989251,46.640989251
 04/23  12:00:00,44.8265583519,12.2696987169,0.0,0.0611670168139,22.9214369646,9.5742556536,28.0741161358,28.0741161358
 04/23  13:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,16.462622864,16.462622864
 04/23  14:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,5.50271592037,5.50271592037
 04/23  15:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,1.12662844369,1.12662844369
 04/23  16:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,0.29386032446,0.29386032446
 04/23  17:00:00,34.7206362773,12.2589865607,0.0,0.0,15.2809579764,7.1806917402,2.35793764877,2.35793764877
 04/23  18:00:00,24.6865933757,12.2589865607,0.0,0.0,7.6404789882,4.7871278268,8.08361809292,8.08361809292
 04/23  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  06:00:00,18.6579410777,12.2696987169,0.0,0.706892033651,1.91011974705,2.3935639134,83.2273714003,83.2273714003
 04/24  07:00:00,25.1443326804,12.2696987169,0.0,0.447027148471,7.6404789882,4.7871278268,51.8394331856,51.8394331856
 04/24  08:00:00,39.9911810884,12.2696987169,0.0,0.242811204093,19.1011974705,8.3774736969,24.0646769713,24.0646769713
 04/24  09:00:00,57.4838952892,12.2696987169,0.0,0.0610035150605,34.3821554469,10.7710376103,1.79333182216,1.79333182216
 04/24  10:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.133760341342,0.133760341342
 04/24  11:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  12:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  15:00:00,57.4270639293,12.2643426388,0.0,0.00952823331796,34.3821554469,10.7710376103,0.478134956373,0.478134956373
 04/24  16:00:00,57.4720799587,12.2696987169,0.0,0.0491881846295,34.3821554469,10.7710376103,3.88536428438,3.88536428438
 04/24  17:00:00,57.4765989429,12.2696987169,0.0,0.0537071688137,34.3821554469,10.7710376103,5.68280215454,5.68280215454
 04/24  18:00:00,44.8883984512,12.2696987169,0.0,0.123007116087,22.9214369646,9.5742556536,11.0347584682,11.0347584682
 04/24  19:00:00,47.8004165946,12.2696987169,0.0,0.279691926198,22.9214369646,9.5742556536,28.8953684975,28.8953684975
 04/24  20:00:00,48.3960639744,12.2696987169,0.0,0.381694090038,19.1011974705,8.3774736969,42.8282011642,42.8282011642
 04/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  06:00:00,19.4388834032,12.2696987169,0.0,1.48783435921,1.91011974705,2.3935639134,162.374562106,162.374562106
 04/25  07:00:00,25.7229346042,12.2696987169,0.0,1.02562907231,7.6404789882,4.7871278268,113.644652669,113.644652669
 04/25  08:00:00,40.46385202,12.2696987169,0.0,0.715482135689,19.1011974705,8.3774736969,85.6242962171,85.6242962171
 04/25  09:00:00,57.9432109487,12.2696987169,0.0,0.5203191746,34.3821554469,10.7710376103,57.2129119434,57.2129119434
 04/25  10:00:00,57.8170530347,12.2696987169,0.0,0.394161260566,34.3821554469,10.7710376103,44.8972842389,44.8972842389
 04/25  11:00:00,57.6257746951,12.2696987169,0.0,0.202882920994,34.3821554469,10.7710376103,28.4985394134,28.4985394134
 04/25  12:00:00,57.4758432748,12.2696987169,0.0,0.0529515006707,34.3821554469,10.7710376103,19.0273638996,19.0273638996
 04/25  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,10.7732713891,10.7732713891
 04/25  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,3.25754161513,3.25754161513
 04/25  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,1.4001789218,1.4001789218
 04/25  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,1.07131571302,1.07131571302
 04/25  17:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.935243670749,0.935243670749
 04/25  18:00:00,44.8316606006,12.2696987169,0.0,0.0662692654349,22.9214369646,9.5742556536,7.38210654591,7.38210654591
 04/25  19:00:00,47.7666679334,12.2696987169,0.0,0.245943264966,22.9214369646,9.5742556536,27.1320786302,27.1320786302
 04/25  20:00:00,48.4082854788,12.2696987169,0.0,0.393915594518,19.1011974705,8.3774736969,47.8938805155,47.8938805155
 04/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  06:00:00,19.4541771513,12.2696987169,0.0,1.50312810731,1.91011974705,2.3935639134,178.276912483,178.276912483
 04/26  07:00:00,25.7072587816,12.2696987169,0.0,1.00995324971,7.6404789882,4.7871278268,126.938447249,126.938447249
 04/26  08:00:00,40.5271619568,12.2696987169,0.0,0.778792072438,19.1011974705,8.3774736969,102.526477398,102.526477398
 04/26  09:00:00,58.0174779812,12.2696987169,0.0,0.594586207126,34.3821554469,10.7710376103,75.5192783012,75.5192783012
 04/26  10:00:00,57.8876580612,12.2696987169,0.0,0.464766287124,34.3821554469,10.7710376103,61.9730921129,61.9730921129
 04/26  11:00:00,57.6699598109,12.2696987169,0.0,0.2470680368,34.3821554469,10.7710376103,40.8236600604,40.8236600604
 04/26  12:00:00,57.4968301111,12.2696987169,0.0,0.0739383369736,34.3821554469,10.7710376103,27.4777050673,27.4777050673
 04/26  13:00:00,57.4139649772,12.26077192,0.0,0.0,34.3821554469,10.7710376103,14.1832620051,14.1832620051
 04/26  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,3.12999182029,3.12999182029
 04/26  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.901166569085,0.901166569085
 04/26  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.398873413034,0.398873413034
 04/26  17:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0439820176335,0.0439820176335
 04/26  18:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,0.164666685339,0.164666685339
 04/26  19:00:00,47.6247389684,12.2696987169,0.0,0.104014299988,22.9214369646,9.5742556536,12.6957036561,12.6957036561
 04/26  20:00:00,48.2433302511,12.2696987169,0.0,0.228960366765,19.1011974705,8.3774736969,26.3359692351,26.3359692351
 04/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  06:00:00,17.4625230344,12.2696987169,0.0,0.889140656984,1.91011974705,2.3935639134,107.676095045,107.676095045
 04/27  07:00:00,25.3597899445,12.2696987169,0.0,0.662484412593,7.6404789882,4.7871278268,80.8111445548,80.8111445548
 04/27  08:00:00,40.3348211209,12.2696987169,0.0,0.58645123661,19.1011974705,8.3774736969,71.717680674,71.717680674
 04/27  09:00:00,57.9168375454,12.2696987169,0.0,0.493945771332,34.3821554469,10.7710376103,56.5773337333,56.5773337333
 04/27  10:00:00,57.8966990642,12.2696987169,0.0,0.47380729008,34.3821554469,10.7710376103,56.3850666426,56.3850666426
 04/27  11:00:00,57.8474998256,12.2696987169,0.0,0.424608051446,34.3821554469,10.7710376103,48.7162898979,48.7162898979
 04/27  12:00:00,57.8153153505,12.2696987169,0.0,0.392423576366,34.3821554469,10.7710376103,44.9045870525,44.9045870525
 04/27  13:00:00,57.7839815867,12.2696987169,0.0,0.361089812563,34.3821554469,10.7710376103,40.494294829,40.494294829
 04/27  14:00:00,57.7669714842,12.2696987169,0.0,0.344079710117,34.3821554469,10.7710376103,37.3167235426,37.3167235426
 04/27  15:00:00,57.7312342982,12.2696987169,0.0,0.308342524074,34.3821554469,10.7710376103,30.7636488735,30.7636488735
 04/27  16:00:00,57.7109050374,12.2696987169,0.0,0.288013263304,34.3821554469,10.7710376103,29.9655644949,29.9655644949
 04/27  17:00:00,57.7340521851,12.2696987169,0.0,0.311160410938,34.3821554469,10.7710376103,31.3288302533,31.3288302533
 04/27  18:00:00,45.0894094207,12.2696987169,0.0,0.324018085605,22.9214369646,9.5742556536,32.8911093849,32.8911093849
 04/27  19:00:00,47.8910582652,12.2696987169,0.0,0.370333596755,22.9214369646,9.5742556536,38.954945227,38.954945227
 04/27  20:00:00,48.3938813202,12.2696987169,0.0,0.379511435837,19.1011974705,8.3774736969,38.3643938903,38.3643938903
 04/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  06:00:00,17.5522224778,12.2696987169,0.0,0.978840100392,1.91011974705,2.3935639134,111.757728074,111.757728074
 04/28  07:00:00,25.4418420542,12.2696987169,0.0,0.744536522241,7.6404789882,4.7871278268,88.5202526263,88.5202526263
 04/28  08:00:00,40.406182916,12.2696987169,0.0,0.657813031724,19.1011974705,8.3774736969,77.6074169618,77.6074169618
 04/28  09:00:00,57.9746365227,12.2696987169,0.0,0.551744748568,34.3821554469,10.7710376103,59.3587019571,59.3587019571
 04/28  10:00:00,57.9209991631,12.2696987169,0.0,0.498107388999,34.3821554469,10.7710376103,55.2961249364,55.2961249364
 04/28  11:00:00,57.7992927463,12.2696987169,0.0,0.376400972146,34.3821554469,10.7710376103,44.2700728972,44.2700728972
 04/28  12:00:00,57.7784934977,12.2696987169,0.0,0.355601723619,34.3821554469,10.7710376103,40.4364124605,40.4364124605
 04/28  13:00:00,57.7739660758,12.2696987169,0.0,0.351074301698,34.3821554469,10.7710376103,39.1257762355,39.1257762355
 04/28  14:00:00,57.7483486023,12.2696987169,0.0,0.325456828199,34.3821554469,10.7710376103,34.6332463625,34.6332463625
 04/28  15:00:00,57.7334354992,12.2696987169,0.0,0.310543725088,34.3821554469,10.7710376103,32.0353668961,32.0353668961
 04/28  16:00:00,57.7388035127,12.2696987169,0.0,0.315911738573,34.3821554469,10.7710376103,32.6684072663,32.6684072663
 04/28  17:00:00,57.7510053336,12.2696987169,0.0,0.328113559451,34.3821554469,10.7710376103,34.6168170137,34.6168170137
 04/28  18:00:00,45.1230032347,12.2696987169,0.0,0.357611899573,22.9214369646,9.5742556536,38.5487634361,38.5487634361
 04/28  19:00:00,46.5748530058,12.2696987169,0.0,0.431795004058,22.9214369646,9.5742556536,47.9982310003,47.9982310003
 04/28  20:00:00,48.4886302321,12.2696987169,0.0,0.474260347751,19.1011974705,8.3774736969,53.0425770797,53.0425770797
 04/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  06:00:00,17.1851801446,12.2696987169,0.0,1.2101887456,1.91011974705,1.79517293505,138.548575804,138.548575804
 04/29  07:00:00,20.5062743527,12.2696987169,0.0,0.825990271608,3.8202394941,3.5903458701,99.3648715629,99.3648715629
 04/29  08:00:00,30.3348262805,12.2696987169,0.0,0.62049929778,11.4607184823,5.9839097835,77.4836029837,77.4836029837
 04/29  09:00:00,45.2050900482,12.2696987169,0.0,0.439698713128,22.9214369646,9.5742556536,52.7379635336,52.7379635336
 04/29  10:00:00,57.6687975009,12.2696987169,0.0,0.245905726805,34.3821554469,10.7710376103,28.6757386515,28.6757386515
 04/29  11:00:00,57.454292432,12.2661279982,0.0,0.034971376664,34.3821554469,10.7710376103,5.97348932595,5.97348932595
 04/29  12:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,1.25352695184,1.25352695184
 04/29  13:00:00,57.4142703581,12.2589865607,0.00209074025569,0.0,34.3821554469,10.7710376103,0.03011001959,0.03011001959
 04/29  14:00:00,57.5250964401,12.2589865607,0.112916822249,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  15:00:00,57.6360360984,12.2589865607,0.223856480579,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  16:00:00,57.7210638509,12.2589865607,0.308884233002,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  17:00:00,57.7059686828,12.2589865607,0.293789064937,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  18:00:00,39.7484013563,12.2589865607,0.0107436282837,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/29  19:00:00,31.0834464801,12.26077192,0.0,0.000379627570757,11.4607184823,5.9839097835,1.09090876491,1.09090876491
 04/29  20:00:00,38.0733513226,12.2696987169,0.0,0.0930243399044,11.4607184823,5.9839097835,11.5793480302,11.5793480302
 04/29  21:00:00,28.1991342587,12.2696987169,0.0,0.252850177587,3.8202394941,3.5903458701,33.5877915748,33.5877915748
 04/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  08:00:00,20.4491663929,12.2696987169,0.0,0.768882311794,3.8202394941,3.5903458701,97.3760905396,97.3760905396
 04/30  09:00:00,20.1899029012,12.2696987169,0.0,0.509618820127,3.8202394941,3.5903458701,65.5832439709,65.5832439709
 04/30  10:00:00,35.1075545459,12.2696987169,0.0,0.376206112348,15.2809579764,7.1806917402,45.887590504,45.887590504
 04/30  11:00:00,35.0534395909,12.2696987169,0.0,0.322091157403,15.2809579764,7.1806917402,41.9420130695,41.9420130695
 04/30  12:00:00,44.9957516505,12.2696987169,0.0,0.23036031537,22.9214369646,9.5742556536,28.3676137748,28.3676137748
 04/30  13:00:00,44.8991467039,12.2696987169,0.0,0.133755368762,22.9214369646,9.5742556536,19.3023245855,19.3023245855
 04/30  14:00:00,44.9084961108,12.2696987169,0.0,0.143104775689,22.9214369646,9.5742556536,15.2477751581,15.2477751581
 04/30  15:00:00,44.9110192496,12.2696987169,0.0,0.145627914453,22.9214369646,9.5742556536,13.7872956309,13.7872956309
 04/30  16:00:00,44.9036948772,12.2696987169,0.0,0.138303542101,22.9214369646,9.5742556536,12.7009161227,12.7009161227
 04/30  17:00:00,34.7446590341,12.2696987169,0.0,0.0133106005966,15.2809579764,7.1806917402,25.7146824319,25.7146824319
 04/30  18:00:00,24.7643645129,12.2696987169,0.0,0.0670589810038,7.6404789882,4.7871278268,34.915434714,34.915434714
 04/30  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  06:00:00,17.4222165073,12.2696987169,0.0,0.848834129907,1.91011974705,2.3935639134,96.8808900534,96.8808900534
 05/01  07:00:00,25.2511702978,12.2696987169,0.0,0.553864765906,7.6404789882,4.7871278268,65.9241038112,65.9241038112
 05/01  08:00:00,40.1728682253,12.2696987169,0.0,0.424498341008,19.1011974705,8.3774736969,48.5029491279,48.5029491279
 05/01  09:00:00,57.6973567629,12.2696987169,0.0,0.274464988789,34.3821554469,10.7710376103,23.5014218095,23.5014218095
 05/01  10:00:00,57.6083360974,12.2696987169,0.0,0.185444323323,34.3821554469,10.7710376103,16.2982203423,16.2982203423
 05/01  11:00:00,57.5060098964,12.2696987169,0.0,0.0831181223001,34.3821554469,10.7710376103,4.02769199226,4.02769199226
 05/01  12:00:00,57.4139649772,12.26077192,0.0,0.0,34.3821554469,10.7710376103,0.247170728136,0.247170728136
 05/01  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  17:00:00,57.4213983956,12.2661279982,0.0,0.00207734026061,34.3821554469,10.7710376103,0.0,0.0
 05/01  18:00:00,44.8060591762,12.2696987169,0.0,0.040667841104,22.9214369646,9.5742556536,0.0195495022161,0.0195495022161
 05/01  19:00:00,46.2992117999,12.2696987169,0.0,0.156153798067,22.9214369646,9.5742556536,10.3390135036,10.3390135036
 05/01  20:00:00,48.2830191062,12.2696987169,0.0,0.268649221931,19.1011974705,8.3774736969,26.391516936,26.391516936
 05/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  06:00:00,17.6783234415,12.2696987169,0.0,1.10494106411,1.91011974705,2.3935639134,127.890065721,127.890065721
 05/02  07:00:00,25.4891560244,12.2696987169,0.0,0.791850492456,7.6404789882,4.7871278268,95.3625167468,95.3625167468
 05/02  08:00:00,40.3799137795,12.2696987169,0.0,0.63154389522,19.1011974705,8.3774736969,78.3123999994,78.3123999994
 05/02  09:00:00,57.8821830591,12.2696987169,0.0,0.459291285006,34.3821554469,10.7710376103,53.7913309434,53.7913309434
 05/02  10:00:00,57.7925662009,12.2696987169,0.0,0.369674426822,34.3821554469,10.7710376103,43.2083226798,43.2083226798
 05/02  11:00:00,57.6371532078,12.2696987169,0.0,0.214261433646,34.3821554469,10.7710376103,28.5008091068,28.5008091068
 05/02  12:00:00,57.4826327782,12.2696987169,0.0,0.0597410040362,34.3821554469,10.7710376103,16.3809516926,16.3809516926
 05/02  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,5.10130522824,5.10130522824
 05/02  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,1.22610756998,1.22610756998
 05/02  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.324817534231,0.324817534231
 05/02  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.000290119758956,0.000290119758956
 05/02  17:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.00061985698674,0.00061985698674
 05/02  18:00:00,44.761055481,12.2625572794,0.0,0.00280558341225,22.9214369646,9.5742556536,0.270959273996,0.270959273996
 05/02  19:00:00,46.2418577241,12.2696987169,0.0,0.0987997223291,22.9214369646,9.5742556536,9.49387085324,9.49387085324
 05/02  20:00:00,48.2424017067,12.2696987169,0.0,0.228031822371,19.1011974705,8.3774736969,24.3911396566,24.3911396566
 05/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  06:00:00,17.6640594862,12.2696987169,0.0,1.09067710886,1.91011974705,2.3935639134,131.261772665,131.261772665
 05/03  07:00:00,25.4216918901,12.2696987169,0.0,0.724386358209,7.6404789882,4.7871278268,89.58367306,89.58367306
 05/03  08:00:00,40.2346760786,12.2696987169,0.0,0.486306194321,19.1011974705,8.3774736969,59.2645002701,59.2645002701
 05/03  09:00:00,57.7295426402,12.2696987169,0.0,0.30665086612,34.3821554469,10.7710376103,29.9412745304,29.9412745304
 05/03  10:00:00,57.6334962997,12.2696987169,0.0,0.210604525596,34.3821554469,10.7710376103,18.7936485476,18.7936485476
 05/03  11:00:00,57.4654684974,12.2679133575,0.0,0.0443620826513,34.3821554469,10.7710376103,4.86244636338,4.86244636338
 05/03  12:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.666497430234,0.666497430234
 05/03  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.000509059582484,0.000509059582484
 05/03  14:00:00,57.4464560113,12.2589865607,0.0342763934897,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  15:00:00,57.5379169048,12.2589865607,0.125737286931,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  16:00:00,57.5730621174,12.2589865607,0.160882499555,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  17:00:00,57.5538705827,12.2589865607,0.141690964799,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  18:00:00,44.8090370235,12.2589865607,0.0543578446028,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  19:00:00,46.1323458455,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,0.000874314584266,0.000874314584266
 05/03  20:00:00,48.0567219185,12.2661279982,0.0,0.0459227529496,19.1011974705,8.3774736969,6.36120412532,6.36120412532
 05/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  06:00:00,17.5899771282,12.2696987169,0.0,1.0165947508,1.91011974705,2.3935639134,125.322025742,125.322025742
 05/04  07:00:00,25.3385186464,12.2696987169,0.0,0.6412131145,7.6404789882,4.7871278268,80.4802097936,80.4802097936
 05/04  08:00:00,40.1670551048,12.2696987169,0.0,0.418685220437,19.1011974705,8.3774736969,50.78052146,50.78052146
 05/04  09:00:00,57.6063911865,12.2696987169,0.0,0.18349941238,34.3821554469,10.7710376103,13.061098629,13.061098629
 05/04  10:00:00,57.4510198083,12.2661279982,0.0,0.0316987529106,34.3821554469,10.7710376103,0.764042526723,0.764042526723
 05/04  11:00:00,57.4284330073,12.2589865607,0.0162533894205,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  12:00:00,57.6945285005,12.2589865607,0.282348882689,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  13:00:00,57.8590219263,12.2589865607,0.44684230849,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  14:00:00,58.1883014861,12.2589865607,0.776121868239,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  15:00:00,59.6586089864,12.2589865607,2.24642936853,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  16:00:00,60.2882557512,12.2589865607,2.87607613332,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  17:00:00,60.431341879,12.2589865607,3.01916226113,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  18:00:00,46.6537912908,12.2589865607,1.89911211198,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  19:00:00,46.4236377643,12.2589865607,0.291291918753,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  20:00:00,48.0499326037,12.2589865607,0.0462748756089,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  06:00:00,17.1324780537,12.2696987169,0.0,0.55909567633,1.91011974705,2.3935639134,74.6017555984,74.6017555984
 05/05  07:00:00,25.0556869863,12.2696987169,0.0,0.358381454384,7.6404789882,4.7871278268,45.3937298771,45.3937298771
 05/05  08:00:00,39.9427408081,12.2696987169,0.0,0.194370923802,19.1011974705,8.3774736969,20.1527165202,20.1527165202
 05/05  09:00:00,57.4470701162,12.2661279982,0.0,0.027749060839,34.3821554469,10.7710376103,0.435351231329,0.435351231329
 05/05  10:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.00214934205672,0.00214934205672
 05/05  11:00:00,57.7637043684,12.2589865607,0.351524750516,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  12:00:00,58.6653018361,12.2589865607,1.25312221821,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  13:00:00,63.1943956915,12.2589865607,5.7822160736,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  14:00:00,66.4258374709,12.2589865607,9.01365785309,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  15:00:00,69.8034660917,12.2589865607,12.3912864738,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  16:00:00,70.7275115746,12.2589865607,13.3153319568,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  17:00:00,69.2231457449,12.2589865607,11.810966127,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  18:00:00,54.2093446319,12.2589865607,9.45466545302,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  19:00:00,52.0728917862,12.2589865607,5.94054594071,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  20:00:00,49.2844106337,12.2589865607,1.28075290565,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  06:00:00,16.057843783,12.2696987169,0.0,0.0828523839796,1.91011974705,1.79517293505,12.6568766976,12.6568766976
 05/06  07:00:00,19.7394644584,12.2696987169,0.0,0.0591803773314,3.8202394941,3.5903458701,4.9957540269,4.9957540269
 05/06  08:00:00,29.7568007346,12.2696987169,0.0,0.0424737518481,11.4607184823,5.9839097835,0.852547326333,0.852547326333
 05/06  09:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,0.00265509672388,0.00265509672388
 05/06  10:00:00,57.5305103906,12.2589865607,0.118330772793,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  11:00:00,57.9331860854,12.2589865607,0.521006467546,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  12:00:00,59.0502165887,12.2589865607,1.63803697088,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  13:00:00,65.0431939298,12.2589865607,7.63101431198,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  14:00:00,68.9689182634,12.2589865607,11.5567386456,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  15:00:00,72.7884808607,12.2589865607,15.3763012429,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  16:00:00,75.5249941988,12.2589865607,18.112814581,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  17:00:00,74.3750626656,12.2589865607,16.9628830477,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  18:00:00,51.605160085,12.2589865607,11.867502357,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/06  19:00:00,37.4724348883,12.2589865607,6.39115339518,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  20:00:00,39.5521540494,12.2589865607,1.58253922293,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  21:00:00,28.2293244717,12.2589865607,0.293752546845,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  08:00:00,19.7232750911,12.2696987169,0.0,0.0429910099677,3.8202394941,3.5903458701,11.6987045803,11.6987045803
 05/07  09:00:00,19.6994342861,12.2696987169,0.0,0.0191502049515,3.8202394941,3.5903458701,7.00745796049,7.00745796049
 05/07  10:00:00,34.7224216366,12.26077192,0.0,0.0,15.2809579764,7.1806917402,0.615667175219,0.615667175219
 05/07  11:00:00,34.7206362773,12.2589865607,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  12:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  13:00:00,44.7805361694,12.2589865607,0.025856990505,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  14:00:00,44.8811026452,12.2589865607,0.126423466354,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  15:00:00,44.9640798496,12.2589865607,0.20940067071,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  16:00:00,44.9694515495,12.2589865607,0.214772370679,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  17:00:00,34.7206362773,12.2589865607,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  18:00:00,24.6865933757,12.2589865607,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/07  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  06:00:00,17.0847521465,12.2696987169,0.0,0.511369769108,1.91011974705,2.3935639134,61.930716032,61.930716032
 05/08  07:00:00,25.037972887,12.2696987169,0.0,0.340667355038,7.6404789882,4.7871278268,37.300356873,37.300356873
 05/08  08:00:00,39.960631231,12.2696987169,0.0,0.212261346636,19.1011974705,8.3774736969,17.4770941659,17.4770941659
 05/08  09:00:00,57.4480555901,12.2661279982,0.0,0.0287345347856,34.3821554469,10.7710376103,0.0485818752611,0.0485818752611
 05/08  10:00:00,57.4602207027,12.2589865607,0.048041084896,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  11:00:00,58.0370559727,12.2589865607,0.62487635488,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  12:00:00,60.1916951393,12.2589865607,2.77951552149,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  13:00:00,65.1598855984,12.2589865607,7.74770598051,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  14:00:00,68.697985592,12.2589865607,11.2858059742,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  15:00:00,72.2320623008,12.2589865607,14.8198826829,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  16:00:00,73.7890561524,12.2589865607,16.3768765345,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  17:00:00,71.4020286329,12.2589865607,13.989849015,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  18:00:00,54.7140858391,12.2589865607,9.95940666021,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  19:00:00,51.1163915754,12.2589865607,6.36171239651,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  20:00:00,50.7732210892,12.2589865607,2.76956336117,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  06:00:00,16.948323447,12.2696987169,0.0,0.374941069654,1.91011974705,2.3935639134,53.9551617463,53.9551617463
 05/09  07:00:00,25.0562879059,12.2696987169,0.0,0.358982374011,7.6404789882,4.7871278268,49.5072957686,49.5072957686
 05/09  08:00:00,40.045148582,12.2696987169,0.0,0.296778697702,19.1011974705,8.3774736969,40.0162848942,40.0162848942
 05/09  09:00:00,57.6225048777,12.2696987169,0.0,0.199613103567,34.3821554469,10.7710376103,22.9969900739,22.9969900739
 05/09  10:00:00,57.4986622384,12.2696987169,0.0,0.075770464317,34.3821554469,10.7710376103,11.3110199881,11.3110199881
 05/09  11:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.00572489288204,0.00572489288204
 05/09  12:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,4.56197447721e-06,4.56197447721e-06
 05/09  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  15:00:00,57.5064019445,12.2589865607,0.0942223266211,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  16:00:00,57.5697755732,12.2589865607,0.157595955345,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  17:00:00,57.4835084482,12.2589865607,0.0713288303978,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  18:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,0.000164709402617,0.000164709402617
 05/09  19:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,0.341927461899,0.341927461899
 05/09  20:00:00,48.084507613,12.2696987169,0.0,0.0701377286983,19.1011974705,8.3774736969,9.83818435995,9.83818435995
 05/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  06:00:00,17.6212327739,12.2696987169,0.0,1.04785039652,1.91011974705,2.3935639134,129.086845237,129.086845237
 05/10  07:00:00,25.3502346903,12.2696987169,0.0,0.652929158335,7.6404789882,4.7871278268,82.7091516045,82.7091516045
 05/10  08:00:00,40.1736482465,12.2696987169,0.0,0.425278362156,19.1011974705,8.3774736969,52.2371662318,52.2371662318
 05/10  09:00:00,57.6214088904,12.2696987169,0.0,0.198517116234,34.3821554469,10.7710376103,16.6624727824,16.6624727824
 05/10  10:00:00,57.4688908421,12.2696987169,0.0,0.0459990679918,34.3821554469,10.7710376103,2.61052347241,2.61052347241
 05/10  11:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0483074417128,0.0483074417128
 05/10  12:00:00,57.4678407424,12.2589865607,0.0556611245574,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  13:00:00,57.611540335,12.2589865607,0.199360717119,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  14:00:00,57.707014958,12.2589865607,0.294835340105,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  15:00:00,57.8145056264,12.2589865607,0.402326008524,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  16:00:00,57.8836023787,12.2589865607,0.471422760867,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  17:00:00,57.7938840755,12.2589865607,0.381704457639,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  18:00:00,45.0200707119,12.2589865607,0.265391533059,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  19:00:00,44.8403408966,12.2589865607,0.085661717733,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  20:00:00,48.0036577281,12.2589865607,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  06:00:00,16.9417868078,12.2696987169,0.0,0.368404430456,1.91011974705,2.3935639134,45.797987787,45.797987787
