Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/11  07:00:00,25.0415386687,12.2696987169,0.0,0.344233136741,7.6404789882,4.7871278268,41.4707317694,41.4707317694
 05/11  08:00:00,40.099996573,12.2696987169,0.0,0.351626688724,19.1011974705,8.3774736969,40.5780766965,40.5780766965
 05/11  09:00:00,57.7148839783,12.2696987169,0.0,0.291992204169,34.3821554469,10.7710376103,27.9315426989,27.9315426989
 05/11  10:00:00,57.6805890333,12.2696987169,0.0,0.257697259231,34.3821554469,10.7710376103,25.1289834071,25.1289834071
 05/11  11:00:00,57.6360030223,12.2696987169,0.0,0.213111248184,34.3821554469,10.7710376103,19.2092667999,19.2092667999
 05/11  12:00:00,57.6433443172,12.2696987169,0.0,0.220452543046,34.3821554469,10.7710376103,21.2994222442,21.2994222442
 05/11  13:00:00,57.6521055257,12.2696987169,0.0,0.229213751593,34.3821554469,10.7710376103,22.7511474216,22.7511474216
 05/11  14:00:00,57.6528241387,12.2696987169,0.0,0.229932364548,34.3821554469,10.7710376103,22.2209069649,22.2209069649
 05/11  15:00:00,57.646599067,12.2696987169,0.0,0.223707292855,34.3821554469,10.7710376103,19.5372529074,19.5372529074
 05/11  16:00:00,57.6670973911,12.2696987169,0.0,0.244205617027,34.3821554469,10.7710376103,21.5922407257,21.5922407257
 05/11  17:00:00,57.7043128769,12.2696987169,0.0,0.281421102833,34.3821554469,10.7710376103,26.60949996,26.60949996
 05/11  18:00:00,45.071912776,12.2696987169,0.0,0.306521440872,22.9214369646,9.5742556536,31.4526431023,31.4526431023
 05/11  19:00:00,45.1022050712,12.2696987169,0.0,0.336813736081,22.9214369646,9.5742556536,34.9201244141,34.9201244141
 05/11  20:00:00,48.3591807752,12.2696987169,0.0,0.344810890853,19.1011974705,8.3774736969,35.6376001561,35.6376001561
 05/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  06:00:00,17.4523526033,12.2696987169,0.0,0.878970225898,1.91011974705,2.3935639134,99.1635415685,99.1635415685
 05/12  07:00:00,25.3562316667,12.2696987169,0.0,0.658926134744,7.6404789882,4.7871278268,75.2623637279,75.2623637279
 05/12  08:00:00,40.2891151243,12.2696987169,0.0,0.540745239948,19.1011974705,8.3774736969,62.0279191028,62.0279191028
 05/12  09:00:00,57.808568159,12.2696987169,0.0,0.385676384842,34.3821554469,10.7710376103,40.9990492758,40.9990492758
 05/12  10:00:00,57.742174867,12.2696987169,0.0,0.319283092905,34.3821554469,10.7710376103,34.2420601887,34.2420601887
 05/12  11:00:00,57.6880681276,12.2696987169,0.0,0.265176353435,34.3821554469,10.7710376103,26.4285431459,26.4285431459
 05/12  12:00:00,57.6220329234,12.2696987169,0.0,0.199141149292,34.3821554469,10.7710376103,20.343366822,20.343366822
 05/12  13:00:00,57.5736621779,12.2696987169,0.0,0.150770403751,34.3821554469,10.7710376103,14.3360202346,14.3360202346
 05/12  14:00:00,57.5465426886,12.2696987169,0.0,0.123650914488,34.3821554469,10.7710376103,10.5544456343,10.5544456343
 05/12  15:00:00,57.5210900528,12.2696987169,0.0,0.0981982786647,34.3821554469,10.7710376103,5.97241460004,5.97241460004
 05/12  16:00:00,57.5393425451,12.2696987169,0.0,0.116450771021,34.3821554469,10.7710376103,7.04234294483,7.04234294483
 05/12  17:00:00,57.574097252,12.2696987169,0.0,0.15120547788,34.3821554469,10.7710376103,10.9066718474,10.9066718474
 05/12  18:00:00,44.9550987861,12.2696987169,0.0,0.189707450998,22.9214369646,9.5742556536,14.5297133957,14.5297133957
 05/12  19:00:00,45.0311928031,12.2696987169,0.0,0.265801467968,22.9214369646,9.5742556536,23.6747379277,23.6747379277
 05/12  20:00:00,48.3406379212,12.2696987169,0.0,0.326268036915,19.1011974705,8.3774736969,32.4459560041,32.4459560041
 05/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  06:00:00,16.9358545964,12.2696987169,0.0,0.960863197356,1.91011974705,1.79517293505,109.29968953,109.29968953
 05/13  07:00:00,20.352821576,12.2696987169,0.0,0.672537494896,3.8202394941,3.5903458701,79.9723977305,79.9723977305
 05/13  08:00:00,30.2499356008,12.2696987169,0.0,0.535608618078,11.4607184823,5.9839097835,65.6147203593,65.6147203593
 05/13  09:00:00,45.1226215646,12.2696987169,0.0,0.35723022945,22.9214369646,9.5742556536,40.5438577697,40.5438577697
 05/13  10:00:00,57.6619408678,12.2696987169,0.0,0.239049093678,34.3821554469,10.7710376103,23.5957396854,23.5957396854
 05/13  11:00:00,57.5110008156,12.2696987169,0.0,0.088109041522,34.3821554469,10.7710376103,10.359866185,10.359866185
 05/13  12:00:00,57.4139649772,12.26077192,0.0,0.0,34.3821554469,10.7710376103,2.01333698307,2.01333698307
 05/13  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.458039415951,0.458039415951
 05/13  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0264820203496,0.0264820203496
 05/13  15:00:00,57.4420472286,12.2589865607,0.0298676106993,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  16:00:00,57.4204400077,12.2589865607,0.00826038988719,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  17:00:00,57.4277105748,12.2643426388,0.0,0.0101748788501,34.3821554469,10.7710376103,1.30101470216,1.30101470216
 05/13  18:00:00,39.8866922503,12.2696987169,0.0,0.13832236602,19.1011974705,8.3774736969,19.1583335683,19.1583335683
 05/13  19:00:00,29.9360024728,12.2696987169,0.0,0.221675490061,11.4607184823,5.9839097835,26.831331872,26.831331872
 05/13  20:00:00,38.2810701551,12.2696987169,0.0,0.300743172392,11.4607184823,5.9839097835,34.8267391986,34.8267391986
 05/13  21:00:00,28.3165107969,12.2696987169,0.0,0.370226715768,3.8202394941,3.5903458701,47.9168469217,47.9168469217
 05/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  08:00:00,20.468735953,12.2696987169,0.0,0.788451871913,3.8202394941,3.5903458701,95.6754856721,95.6754856721
 05/14  09:00:00,20.1397296217,12.2696987169,0.0,0.459445540586,3.8202394941,3.5903458701,59.4296754572,59.4296754572
 05/14  10:00:00,35.0299938388,12.2696987169,0.0,0.298645405285,15.2809579764,7.1806917402,37.4991983033,37.4991983033
 05/14  11:00:00,34.8844693464,12.2696987169,0.0,0.153120912928,15.2809579764,7.1806917402,24.0283659929,24.0283659929
 05/14  12:00:00,44.7707921892,12.2643426388,0.0,0.010756932208,22.9214369646,9.5742556536,5.8648071112,5.8648071112
 05/14  13:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,0.342320849515,0.342320849515
 05/14  14:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,0.00183865093235,0.00183865093235
 05/14  15:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  16:00:00,44.7627924481,12.2589865607,0.00811326920482,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  17:00:00,34.7206362773,12.2589865607,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  18:00:00,24.6865933757,12.2589865607,0.0,0.0,7.6404789882,4.7871278268,0.000161259975766,0.000161259975766
 05/14  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  06:00:00,17.2733620039,12.2696987169,0.0,0.699979626567,1.91011974705,2.3935639134,83.2087301429,83.2087301429
 05/15  07:00:00,25.1100880813,12.2696987169,0.0,0.412782549375,7.6404789882,4.7871278268,48.9970947316,48.9970947316
 05/15  08:00:00,39.9656507206,12.2696987169,0.0,0.217280836276,19.1011974705,8.3774736969,21.0795599806,21.0795599806
 05/15  09:00:00,57.4351965173,12.2643426388,0.0,0.0176608212687,34.3821554469,10.7710376103,0.154600319392,0.154600319392
 05/15  10:00:00,57.4373852146,12.2589865607,0.025205596793,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  11:00:00,57.7904711454,12.2589865607,0.378291527533,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  12:00:00,58.3348653538,12.2589865607,0.922685735907,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  13:00:00,61.5753720006,12.2589865607,4.16319238273,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  14:00:00,62.7941068376,12.2589865607,5.38192721972,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  15:00:00,63.6067932178,12.2589865607,6.19461359998,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  16:00:00,63.7516285642,12.2589865607,6.33944894634,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  17:00:00,62.5572294386,12.2589865607,5.14504982075,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  18:00:00,47.3158178292,12.2589865607,2.56113865036,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  19:00:00,45.1858040663,12.2589865607,0.431124887412,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  20:00:00,48.124479192,12.2589865607,0.120821463958,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  06:00:00,16.7716924045,12.2696987169,0.0,0.19831002714,1.91011974705,2.3935639134,21.7560706527,21.7560706527
 05/16  07:00:00,24.8244333505,12.2696987169,0.0,0.127127818562,7.6404789882,4.7871278268,8.21853723879,8.21853723879
 05/16  08:00:00,39.8714745646,12.2696987169,0.0,0.123104680265,19.1011974705,8.3774736969,6.9551837171,6.9551837171
 05/16  09:00:00,57.4697254496,12.2696987169,0.0,0.0468336754576,34.3821554469,10.7710376103,0.0501063125959,0.0501063125959
 05/16  10:00:00,57.4183322414,12.2643426388,0.0,0.000796545450665,34.3821554469,10.7710376103,0.00131426815712,0.00131426815712
 05/16  11:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.000444437743049,0.000444437743049
 05/16  12:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.00108890363045,0.00108890363045
 05/16  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  14:00:00,57.5007452009,12.2589865607,0.0885655830534,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  15:00:00,57.6714621678,12.2589865607,0.259282549964,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  16:00:00,57.7271209832,12.2589865607,0.314941365305,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  17:00:00,57.780570803,12.2589865607,0.368391185143,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  18:00:00,44.921301733,12.2589865607,0.166622554126,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  19:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  20:00:00,48.0036577281,12.2589865607,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  06:00:00,17.358716731,12.2696987169,0.0,0.785334353613,1.91011974705,2.3935639134,96.848806059,96.848806059
 05/17  07:00:00,25.2965727099,12.2696987169,0.0,0.599267178025,7.6404789882,4.7871278268,75.526060794,75.526060794
 05/17  08:00:00,40.239982286,12.2696987169,0.0,0.491612401668,19.1011974705,8.3774736969,61.484706665,61.484706665
 05/17  09:00:00,57.7597070663,12.2696987169,0.0,0.336815292203,34.3821554469,10.7710376103,39.6343992939,39.6343992939
 05/17  10:00:00,57.6865105396,12.2696987169,0.0,0.263618765459,34.3821554469,10.7710376103,33.704228258,33.704228258
 05/17  11:00:00,57.6194410941,12.2696987169,0.0,0.196549319962,34.3821554469,10.7710376103,23.4838798288,23.4838798288
 05/17  12:00:00,57.5797614055,12.2696987169,0.0,0.156869631375,34.3821554469,10.7710376103,19.2867802426,19.2867802426
 05/17  13:00:00,57.5408323644,12.2696987169,0.0,0.117940590274,34.3821554469,10.7710376103,17.4187263505,17.4187263505
 05/17  14:00:00,57.4986313484,12.2696987169,0.0,0.0757395743204,34.3821554469,10.7710376103,12.8094961898,12.8094961898
 05/17  15:00:00,57.442230539,12.2696987169,0.0,0.0193387648388,34.3821554469,10.7710376103,6.77655926666,6.77655926666
 05/17  16:00:00,57.4269265501,12.2696987169,0.0,0.00403477600712,34.3821554469,10.7710376103,4.57582212879,4.57582212879
 05/17  17:00:00,57.4825191243,12.2696987169,0.0,0.0596273501605,34.3821554469,10.7710376103,8.81192093662,8.81192093662
 05/17  18:00:00,44.9200633926,12.2696987169,0.0,0.154672057488,22.9214369646,9.5742556536,17.0447038472,17.0447038472
 05/17  19:00:00,45.0248134026,12.2696987169,0.0,0.259422067506,22.9214369646,9.5742556536,27.7780755168,27.7780755168
 05/17  20:00:00,46.9777742496,12.2696987169,0.0,0.341071031921,19.1011974705,8.3774736969,36.8902226293,36.8902226293
 05/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  06:00:00,17.8729140558,12.2696987169,0.0,1.29953167842,1.91011974705,2.3935639134,154.0510405,154.0510405
 05/18  07:00:00,25.5454993888,12.2696987169,0.0,0.848193856931,7.6404789882,4.7871278268,104.584222293,104.584222293
 05/18  08:00:00,40.3691193725,12.2696987169,0.0,0.620749488186,19.1011974705,8.3774736969,76.8227391213,76.8227391213
 05/18  09:00:00,57.8602960991,12.2696987169,0.0,0.437404325015,34.3821554469,10.7710376103,50.3416073291,50.3416073291
 05/18  10:00:00,57.7524633167,12.2696987169,0.0,0.329571542549,34.3821554469,10.7710376103,34.4864173147,34.4864173147
 05/18  11:00:00,57.5594358129,12.2696987169,0.0,0.1365440388,34.3821554469,10.7710376103,13.5656744537,13.5656744537
 05/18  12:00:00,57.474133649,12.2696987169,0.0,0.051241874862,34.3821554469,10.7710376103,4.37021769437,4.37021769437
 05/18  13:00:00,57.4514931363,12.2696987169,0.0,0.0286013622135,34.3821554469,10.7710376103,1.21427119372,1.21427119372
 05/18  14:00:00,57.4139649772,12.26077192,0.0,0.0,34.3821554469,10.7710376103,0.0538584276719,0.0538584276719
 05/18  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  17:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.000194605757024,0.000194605757024
 05/18  18:00:00,44.7711325296,12.2661279982,0.0,0.00931191325845,22.9214369646,9.5742556536,0.000207622287945,0.000207622287945
 05/18  19:00:00,44.863503342,12.2696987169,0.0,0.0981120068871,22.9214369646,9.5742556536,3.3518352578,3.3518352578
 05/18  20:00:00,46.8195658562,12.2696987169,0.0,0.182862638558,19.1011974705,8.3774736969,12.2921706572,12.2921706572
 05/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  06:00:00,17.6687100669,12.2696987169,0.0,1.0953276895,1.91011974705,2.3935639134,129.034743872,129.034743872
 05/19  07:00:00,25.398155276,12.2696987169,0.0,0.700849744087,7.6404789882,4.7871278268,84.4794157943,84.4794157943
 05/19  08:00:00,40.189735634,12.2696987169,0.0,0.44136574973,19.1011974705,8.3774736969,50.1229600359,50.1229600359
 05/19  09:00:00,57.6324612063,12.2696987169,0.0,0.209569432156,34.3821554469,10.7710376103,14.9095535501,14.9095535501
 05/19  10:00:00,57.5401482221,12.2696987169,0.0,0.117256448004,34.3821554469,10.7710376103,8.01293078805,8.01293078805
 05/19  11:00:00,57.4232181124,12.2625572794,0.0,0.00746777574921,34.3821554469,10.7710376103,1.19150985543,1.19150985543
 05/19  12:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0366999953766,0.0366999953766
 05/19  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  14:00:00,57.4259507875,12.2589865607,0.0137711696455,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  15:00:00,57.5367191887,12.2589865607,0.124539570857,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  16:00:00,57.5094063959,12.2589865607,0.0972267780879,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  17:00:00,57.4357826757,12.2589865607,0.0236030578546,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  18:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  19:00:00,44.7580484167,12.26077192,0.0,0.00158387842248,22.9214369646,9.5742556536,0.413547889138,0.413547889138
 05/19  20:00:00,46.7543628536,12.2696987169,0.0,0.117659635998,19.1011974705,8.3774736969,11.8180968757,11.8180968757
 05/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  06:00:00,17.0261988546,12.2696987169,0.0,1.0512074556,1.91011974705,1.79517293505,127.601851367,127.601851367
 05/20  07:00:00,20.3973164362,12.2696987169,0.0,0.717032355111,3.8202394941,3.5903458701,91.8689254046,91.8689254046
 05/20  08:00:00,30.2946990766,12.2696987169,0.0,0.580372093868,11.4607184823,5.9839097835,77.0076860575,77.0076860575
 05/20  09:00:00,45.2666170471,12.2696987169,0.0,0.501225712005,22.9214369646,9.5742556536,59.9324448237,59.9324448237
 05/20  10:00:00,57.8566973726,12.2696987169,0.0,0.433805598471,34.3821554469,10.7710376103,49.2392608085,49.2392608085
 05/20  11:00:00,57.7248006806,12.2696987169,0.0,0.301908906435,34.3821554469,10.7710376103,33.8847610182,33.8847610182
 05/20  12:00:00,57.5753723759,12.2696987169,0.0,0.152480601761,34.3821554469,10.7710376103,22.9889475436,22.9889475436
 05/20  13:00:00,57.4700682981,12.2696987169,0.0,0.0471765240319,34.3821554469,10.7710376103,15.0840185687,15.0840185687
 05/20  14:00:00,57.4815819999,12.2696987169,0.0,0.0586902258219,34.3821554469,10.7710376103,9.74014376614,9.74014376614
 05/20  15:00:00,57.5010440914,12.2696987169,0.0,0.0781523172574,34.3821554469,10.7710376103,6.44551303187,6.44551303187
 05/20  16:00:00,57.5061052461,12.2696987169,0.0,0.0832134720334,34.3821554469,10.7710376103,4.29084939873,4.29084939873
 05/20  17:00:00,57.523498141,12.2696987169,0.0,0.100606366855,34.3821554469,10.7710376103,8.09403837699,8.09403837699
 05/20  18:00:00,39.9435004336,12.2696987169,0.0,0.195130549273,19.1011974705,8.3774736969,23.6066344777,23.6066344777
 05/20  19:00:00,30.0146548986,12.2696987169,0.0,0.300327915902,11.4607184823,5.9839097835,37.371054377,37.371054377
 05/20  20:00:00,36.9660906461,12.2696987169,0.0,0.363430330009,11.4607184823,5.9839097835,44.7581283902,44.7581283902
 05/20  21:00:00,28.3589224872,12.2696987169,0.0,0.412638406036,3.8202394941,3.5903458701,52.8685196592,52.8685196592
 05/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  08:00:00,20.7424443097,12.2696987169,0.0,1.06216022862,3.8202394941,3.5903458701,128.708261531,128.708261531
 05/21  09:00:00,20.2789737572,12.2696987169,0.0,0.598689676086,3.8202394941,3.5903458701,78.294122131,78.294122131
 05/21  10:00:00,35.1233542173,12.2696987169,0.0,0.392005783787,15.2809579764,7.1806917402,49.400015714,49.400015714
 05/21  11:00:00,35.0073270875,12.2696987169,0.0,0.275978653995,15.2809579764,7.1806917402,34.7296144208,34.7296144208
 05/21  12:00:00,44.8977356192,12.2696987169,0.0,0.13234428411,22.9214369646,9.5742556536,14.1047569504,14.1047569504
 05/21  13:00:00,44.8160992417,12.2696987169,0.0,0.0507079066088,22.9214369646,9.5742556536,6.8135827411,6.8135827411
 05/21  14:00:00,44.7613105556,12.2625572794,0.0,0.00306065795337,22.9214369646,9.5742556536,0.67173201804,0.67173201804
 05/21  15:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,4.50931256795e-05,4.50931256795e-05
 05/21  16:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  17:00:00,34.7206362773,12.2589865607,0.0,0.0,15.2809579764,7.1806917402,0.00105963265163,0.00105963265163
 05/21  18:00:00,24.6865933757,12.2589865607,0.0,0.0,7.6404789882,4.7871278268,2.98361597029,2.98361597029
 05/21  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  06:00:00,17.4919710505,12.2696987169,0.0,0.918588673143,1.91011974705,2.3935639134,108.137945704,108.137945704
 05/22  07:00:00,25.2530254173,12.2696987169,0.0,0.555719885396,7.6404789882,4.7871278268,65.4402835066,65.4402835066
 05/22  08:00:00,40.099288529,12.2696987169,0.0,0.350918644716,19.1011974705,8.3774736969,37.9453697134,37.9453697134
 05/22  09:00:00,57.554374752,12.2696987169,0.0,0.131482977851,34.3821554469,10.7710376103,6.53088886779,6.53088886779
 05/22  10:00:00,57.4316047866,12.2661279982,0.0,0.0122837312657,34.3821554469,10.7710376103,0.269584507475,0.269584507475
 05/22  11:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  12:00:00,57.6171871195,12.2589865607,0.205007501667,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  13:00:00,57.8436083688,12.2589865607,0.431428750995,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  14:00:00,58.1561277349,12.2589865607,0.743948117018,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  15:00:00,59.3677195685,12.2589865607,1.95553995068,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  16:00:00,59.8994656837,12.2589865607,2.48728606581,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  17:00:00,59.7320908911,12.2589865607,2.31991127328,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  18:00:00,45.6727899947,12.2589865607,0.918110815872,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  19:00:00,45.09110334,12.2589865607,0.336424161136,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  20:00:00,46.7315944415,12.2589865607,0.105603380145,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  06:00:00,16.7925895503,12.2696987169,0.0,0.21920717296,1.91011974705,2.3935639134,21.5455021849,21.5455021849
 05/23  07:00:00,24.8495293249,12.2696987169,0.0,0.152223793029,7.6404789882,4.7871278268,9.61740347129,9.61740347129
 05/23  08:00:00,39.9438329251,12.2696987169,0.0,0.195463040738,19.1011974705,8.3774736969,11.5314965257,11.5314965257
 05/23  09:00:00,57.5806018359,12.2696987169,0.0,0.157710061747,34.3821554469,10.7710376103,4.54289410788,4.54289410788
 05/23  10:00:00,57.4886842679,12.2696987169,0.0,0.0657924937438,34.3821554469,10.7710376103,0.433297594905,0.433297594905
 05/23  11:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.00250287559178,0.00250287559178
 05/23  12:00:00,57.4280281533,12.2589865607,0.0158485354272,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  13:00:00,57.7330592831,12.2589865607,0.320879665249,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  14:00:00,57.9857318846,12.2589865607,0.573552266756,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  15:00:00,58.1034183663,12.2589865607,0.691238748463,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  16:00:00,58.0218040101,12.2589865607,0.609624392218,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  17:00:00,57.9062506339,12.2589865607,0.494071016094,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  18:00:00,45.0909869504,12.2589865607,0.336307771508,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  19:00:00,44.9199044378,12.2589865607,0.165225258963,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  20:00:00,46.6379890202,12.2589865607,0.0119979588033,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  06:00:00,17.1999492184,12.2696987169,0.0,0.626566841009,1.91011974705,2.3935639134,72.7604194982,72.7604194982
 05/24  07:00:00,25.104648393,12.2696987169,0.0,0.407342861053,7.6404789882,4.7871278268,43.6430211817,43.6430211817
 05/24  08:00:00,39.9715901047,12.2696987169,0.0,0.223220220359,19.1011974705,8.3774736969,21.9595975643,21.9595975643
 05/24  09:00:00,57.478088241,12.2696987169,0.0,0.0551964668983,34.3821554469,10.7710376103,1.38267959128,1.38267959128
 05/24  10:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.00461943209857,0.00461943209857
 05/24  11:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  12:00:00,57.4443335546,12.2589865607,0.0321539367477,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  13:00:00,57.5167648424,12.2589865607,0.104585224596,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  14:00:00,57.5586520374,12.2589865607,0.146472419533,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  15:00:00,57.6762001018,12.2589865607,0.264020483911,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  16:00:00,57.7065947807,12.2589865607,0.294415162867,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  17:00:00,57.6375620688,12.2589865607,0.225382450978,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  18:00:00,44.8699578259,12.2589865607,0.115278647006,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  19:00:00,44.7564408688,12.2589865607,0.00176168997678,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  20:00:00,46.6259910614,12.2589865607,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  06:00:00,17.4948105418,12.2696987169,0.0,0.921428164421,1.91011974705,2.3935639134,100.656795583,100.656795583
 05/25  07:00:00,25.3599354945,12.2696987169,0.0,0.662629962571,7.6404789882,4.7871278268,77.9582041837,77.9582041837
 05/25  08:00:00,40.308774213,12.2696987169,0.0,0.560404328651,19.1011974705,8.3774736969,67.1106152726,67.1106152726
 05/25  09:00:00,57.8499584072,12.2696987169,0.0,0.427066633079,34.3821554469,10.7710376103,47.7613320824,47.7613320824
 05/25  10:00:00,57.7296623683,12.2696987169,0.0,0.3067705942,34.3821554469,10.7710376103,35.3457036195,35.3457036195
 05/25  11:00:00,57.6017305298,12.2696987169,0.0,0.178838755687,34.3821554469,10.7710376103,20.3564006324,20.3564006324
 05/25  12:00:00,57.5410788702,12.2696987169,0.0,0.118187096068,34.3821554469,10.7710376103,10.342943955,10.342943955
 05/25  13:00:00,57.4881791784,12.2696987169,0.0,0.0652874043274,34.3821554469,10.7710376103,3.90388762211,3.90388762211
 05/25  14:00:00,57.4177541876,12.2625572794,0.0,0.00200385098352,34.3821554469,10.7710376103,0.988057041478,0.988057041478
 05/25  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0373999695807,0.0373999695807
 05/25  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  17:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  18:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  19:00:00,44.7716198187,12.2643426388,0.0,0.0115845617579,22.9214369646,9.5742556536,0.00861243828853,0.00861243828853
 05/25  20:00:00,46.7549143423,12.2696987169,0.0,0.118211124626,19.1011974705,8.3774736969,4.74941892825,4.74941892825
 05/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  06:00:00,17.3767254684,12.2696987169,0.0,0.803343090986,1.91011974705,2.3935639134,89.7249432849,89.7249432849
 05/26  07:00:00,25.1713081257,12.2696987169,0.0,0.474002593777,7.6404789882,4.7871278268,50.6959634393,50.6959634393
 05/26  08:00:00,40.0020399099,12.2696987169,0.0,0.253670025607,19.1011974705,8.3774736969,20.9174224031,20.9174224031
 05/26  09:00:00,57.4739131247,12.2696987169,0.0,0.0510213505386,34.3821554469,10.7710376103,0.565740034046,0.565740034046
 05/26  10:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  11:00:00,57.5947262229,12.2589865607,0.182546605039,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  12:00:00,57.9651337873,12.2589865607,0.552954169433,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  13:00:00,59.1215005521,12.2589865607,1.70932093428,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  14:00:00,61.3321232426,12.2589865607,3.91994362472,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  15:00:00,64.0515340663,12.2589865607,6.63935444848,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  16:00:00,64.5484706902,12.2589865607,7.13629107235,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  17:00:00,62.7448725376,12.2589865607,5.33269291976,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  18:00:00,48.8466522968,12.2589865607,4.09197311799,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  19:00:00,45.4629398362,12.2589865607,0.708260657301,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  20:00:00,46.7135492356,12.2589865607,0.0875581741797,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  06:00:00,16.3199673276,12.2696987169,0.0,0.344975928615,1.91011974705,1.79517293505,42.5362182931,42.5362182931
 05/27  07:00:00,19.8865504928,12.2696987169,0.0,0.206266411681,3.8202394941,3.5903458701,22.6189750124,22.6189750124
 05/27  08:00:00,29.7982292251,12.2696987169,0.0,0.0839022423827,11.4607184823,5.9839097835,5.32398660096,5.32398660096
 05/27  09:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,0.000150590708332,0.000150590708332
 05/27  10:00:00,57.7081715328,12.2589865607,0.295991914956,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  11:00:00,59.7694691634,12.2589865607,2.35728954552,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  12:00:00,63.6362512691,12.2589865607,6.22407165123,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  13:00:00,64.9264116262,12.2589865607,7.51423200832,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  14:00:00,65.0889232046,12.2589865607,7.6767435867,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  15:00:00,67.3581439271,12.2589865607,9.94596430924,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  16:00:00,68.5621228845,12.2589865607,11.1499432667,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  17:00:00,66.7205498766,12.2589865607,9.30837025873,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  18:00:00,43.896557076,12.2589865607,4.15889934794,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/27  19:00:00,30.3700040548,12.2589865607,0.666389228382,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  20:00:00,36.7630332931,12.2589865607,0.171085133364,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  21:00:00,27.9355719249,12.2589865607,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  08:00:00,19.698867212,12.2679133575,0.0,0.02036849027,3.8202394941,3.5903458701,2.40368420356,2.40368420356
 05/28  09:00:00,19.6695719249,12.2589865607,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/28  10:00:00,34.7784942095,12.2589865607,0.0578579322132,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  11:00:00,35.1826704912,12.2589865607,0.462034213942,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  12:00:00,47.0367464986,12.2589865607,2.28206731977,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  13:00:00,51.1257417253,12.2589865607,6.37106254644,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  14:00:00,54.2273470109,12.2589865607,9.47266783205,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  15:00:00,56.5136915002,12.2589865607,11.7590123213,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  16:00:00,56.9286379911,12.2589865607,12.1739588123,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  17:00:00,45.7415286195,12.2589865607,11.0208923422,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  18:00:00,34.6374598151,12.2589865607,9.95086643946,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/28  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  08:00:00,19.6695719249,12.2589865607,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/29  09:00:00,19.6695719249,12.2589865607,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/29  10:00:00,34.8653993652,12.2589865607,0.144763087913,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  11:00:00,35.3574884926,12.2589865607,0.636852215359,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  12:00:00,49.5658342573,12.2589865607,4.81115507846,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  13:00:00,55.4718308484,12.2589865607,10.7171516696,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  14:00:00,58.4208916087,12.2589865607,13.6662124298,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  15:00:00,59.3572662489,12.2589865607,14.6025870701,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  16:00:00,59.310109898,12.2589865607,14.5554307192,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  17:00:00,46.5677564608,12.2589865607,11.8471201836,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  18:00:00,33.0568425036,12.2589865607,8.37024912792,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/29  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  06:00:00,16.5626702211,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.00314660080061,0.00314660080061
 05/30  07:00:00,24.6865933757,12.2589865607,0.0,0.0,7.6404789882,4.7871278268,0.00163810801425,0.00163810801425
 05/30  08:00:00,39.773269592,12.2589865607,0.0356118639066,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  09:00:00,58.8193560615,12.2589865607,1.40717644366,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  10:00:00,64.8369506385,12.2589865607,7.42477102066,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  11:00:00,72.1307041717,12.2589865607,14.7185245538,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  12:00:00,76.4676580325,12.2589865607,19.0554784147,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  13:00:00,78.5066736157,12.2589865607,21.0944939978,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  14:00:00,80.5985358578,12.2589865607,23.1863562399,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  15:00:00,83.0008930755,12.2589865607,25.5887134576,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  16:00:00,83.2011173873,12.2589865607,25.7889377695,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  17:00:00,81.2881801308,12.2589865607,23.8760005129,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  18:00:00,66.6086145609,12.2589865607,21.8539353821,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  19:00:00,62.3742289654,12.2589865607,17.6195497865,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  20:00:00,59.1386774269,12.2589865607,13.8903530322,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  06:00:00,16.5626702211,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  07:00:00,24.6865933757,12.2589865607,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  08:00:00,40.8590125134,12.2589865607,1.12135478537,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  09:00:00,66.3324408726,12.2589865607,8.92026125477,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  10:00:00,69.60937818,12.2589865607,12.1971985622,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  11:00:00,70.0134748376,12.2589865607,12.6012952198,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  12:00:00,68.4012601475,12.2589865607,10.9890805296,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  13:00:00,68.3318252127,12.2589865607,10.9196455948,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  14:00:00,70.484290082,12.2589865607,13.0721104641,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  15:00:00,72.0376077415,12.2589865607,14.6254281236,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  16:00:00,73.4694828829,12.2589865607,16.057303265,0.0,34.3821554469,10.7710376103,0.0,0.0
