Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/31  17:00:00,73.8180996017,12.2589865607,16.4059199838,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  18:00:00,59.2458934775,12.2589865607,14.4912142986,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  19:00:00,56.6627412583,12.2589865607,11.9080620795,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  20:00:00,52.5338320816,12.2589865607,7.28550768693,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  06:00:00,16.6150929523,12.2696987169,0.0,0.041710574884,1.91011974705,2.3935639134,5.37637761472,5.37637761472
 06/01  07:00:00,24.6909712119,12.2625572794,0.0,0.000807117456741,7.6404789882,4.7871278268,0.00442212997746,0.00442212997746
 06/01  08:00:00,39.7376577281,12.2589865607,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  09:00:00,57.8663202465,12.2589865607,0.454140628677,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  10:00:00,58.5596157879,12.2589865607,1.14743617006,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  11:00:00,61.6754746323,12.2589865607,4.26329501446,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  12:00:00,64.3951156364,12.2589865607,6.98293601851,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  13:00:00,67.9669041626,12.2589865607,10.5547245448,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  14:00:00,71.0864589909,12.2589865607,13.6742793731,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  15:00:00,74.1122582704,12.2589865607,16.7000786525,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  16:00:00,71.9260503717,12.2589865607,14.5138707538,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  17:00:00,66.2928044537,12.2589865607,8.88062483586,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  18:00:00,47.2227116332,12.2589865607,2.46803245433,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  19:00:00,45.1944538569,12.2589865607,0.439774678098,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  20:00:00,45.4400122884,12.2589865607,0.191687893685,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  06:00:00,16.6287817588,12.2696987169,0.0,0.0553993814769,1.91011974705,2.3935639134,0.457400669465,0.457400669465
 06/02  07:00:00,24.7211894903,12.2679133575,0.0,0.0256693177326,7.6404789882,4.7871278268,0.00513328148944,0.00513328148944
 06/02  08:00:00,39.7376577281,12.2589865607,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  09:00:00,57.4968735746,12.2589865607,0.08469395672,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  10:00:00,57.7143325672,12.2589865607,0.302152949321,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  11:00:00,57.8557200361,12.2589865607,0.443540418291,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  12:00:00,57.9106092901,12.2589865607,0.49842967222,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  13:00:00,58.0158838945,12.2589865607,0.603704276681,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  14:00:00,58.3153273628,12.2589865607,0.903147744997,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  15:00:00,61.2962933219,12.2589865607,3.88411370404,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  16:00:00,63.8292447988,12.2589865607,6.41706518098,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  17:00:00,63.5045855219,12.2589865607,6.09240590403,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  18:00:00,50.3294477066,12.2589865607,5.57476852778,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  19:00:00,46.5266562589,12.2589865607,1.77197708003,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  20:00:00,45.5918190866,12.2589865607,0.343494691915,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  06:00:00,16.1753487628,12.2696987169,0.0,0.200357363752,1.91011974705,1.79517293505,15.1544487705,15.1544487705
 06/03  07:00:00,19.7935334707,12.2696987169,0.0,0.11324938954,3.8202394941,3.5903458701,5.12211906364,5.12211906364
 06/03  08:00:00,29.7222341792,12.2643426388,0.0,0.0132632746368,11.4607184823,5.9839097835,0.0227199258855,0.0227199258855
 06/03  09:00:00,44.7563636211,12.2589865607,0.0016844422784,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/03  10:00:00,57.8344712204,12.2589865607,0.42229160256,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  11:00:00,58.4775645244,12.2589865607,1.06538490654,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  12:00:00,61.6590699028,12.2589865607,4.246890285,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  13:00:00,64.8336058089,12.2589865607,7.42142619103,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  14:00:00,67.2974890699,12.2589865607,9.88530945202,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  15:00:00,68.7748177446,12.2589865607,11.3626381267,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  16:00:00,69.7787592104,12.2589865607,12.3665795926,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  17:00:00,69.782892477,12.2589865607,12.3707128591,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  18:00:00,48.2770137456,12.2589865607,8.5393560176,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/03  19:00:00,34.864172966,12.2589865607,5.16055813958,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  20:00:00,36.1900619078,12.2589865607,0.975780414644,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  21:00:00,27.9824437427,12.2589865607,0.0468718178274,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  08:00:00,19.742341172,12.2696987169,0.0,0.0620570909034,3.8202394941,3.5903458701,3.46326929166,3.46326929166
 06/04  09:00:00,19.6796324605,12.2661279982,0.0,0.00291909813625,3.8202394941,3.5903458701,0.0108863375582,0.0108863375582
 06/04  10:00:00,34.7206362773,12.2589865607,0.0,0.0,15.2809579764,7.1806917402,0.00359513716809,0.00359513716809
 06/04  11:00:00,34.7206362773,12.2589865607,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  12:00:00,45.0859620781,12.2589865607,0.331282899242,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  13:00:00,45.3198643198,12.2589865607,0.565185140971,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  14:00:00,45.3502620613,12.2589865607,0.595582882433,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  15:00:00,45.2880457829,12.2589865607,0.533366604056,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  16:00:00,45.2811005145,12.2589865607,0.526421335662,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  17:00:00,34.9003847514,12.2589865607,0.17974847414,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  18:00:00,24.6865933757,12.2589865607,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  06:00:00,16.6678673672,12.2696987169,0.0,0.0944849898785,1.91011974705,2.3935639134,0.59361750983,0.59361750983
 06/05  07:00:00,24.6953396382,12.2625572794,0.0,0.0051755438126,7.6404789882,4.7871278268,0.00264322562093,0.00264322562093
 06/05  08:00:00,39.8535543508,12.2589865607,0.115896622753,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  09:00:00,64.854876944,12.2589865607,7.4426973261,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  10:00:00,72.902626024,12.2589865607,15.4904464062,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  11:00:00,78.8907519814,12.2589865607,21.4785723635,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  12:00:00,81.8600130847,12.2589865607,24.4478334669,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  13:00:00,84.6199581073,12.2589865607,27.2077784894,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  14:00:00,87.9475924661,12.2589865607,30.5354128482,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  15:00:00,91.4157003173,12.2589865607,34.0035206994,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  16:00:00,91.8320285204,12.2589865607,34.4198489025,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  17:00:00,90.0204507951,12.2589865607,32.6082711772,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  18:00:00,74.9536173875,12.2589865607,30.1989382086,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  19:00:00,70.6389784038,12.2589865607,25.884299225,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  20:00:00,66.2011900954,12.2589865607,20.9528657007,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  06:00:00,17.0026345943,12.2589865607,0.439964373176,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  07:00:00,29.7860632403,12.2589865607,5.09946986461,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  08:00:00,51.3853913212,12.2589865607,11.6477335931,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  09:00:00,77.2103803805,12.2589865607,19.7982007627,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  10:00:00,81.6808981986,12.2589865607,24.2687185807,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  11:00:00,87.962193161,12.2589865607,30.5500135432,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  12:00:00,92.490499605,12.2589865607,35.0783199871,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  13:00:00,90.5394625645,12.2589865607,33.1272829466,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  14:00:00,83.7166456003,12.2589865607,26.3044659824,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  15:00:00,76.9172861808,12.2589865607,19.505106563,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  16:00:00,73.4583517776,12.2589865607,16.0461721598,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  17:00:00,72.6810974443,12.2589865607,15.2689178265,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  18:00:00,58.5467901516,12.2589865607,13.7921109728,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  19:00:00,56.3047489875,12.2589865607,11.5500698087,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  20:00:00,54.343390592,12.2589865607,9.09506619726,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  06:00:00,16.5626702211,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  07:00:00,24.7894837186,12.2589865607,0.102890342949,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  08:00:00,41.6810636649,12.2589865607,1.94340593684,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  09:00:00,67.8604543936,12.2589865607,10.4482747758,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  10:00:00,71.32526348,12.2589865607,13.9130838621,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  11:00:00,75.2051515381,12.2589865607,17.7929719203,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  12:00:00,77.4713470241,12.2589865607,20.0591674062,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  13:00:00,79.7973226695,12.2589865607,22.3851430516,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  14:00:00,82.5388368969,12.2589865607,25.1266572791,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  15:00:00,85.4328055888,12.2589865607,28.020625971,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  16:00:00,85.5316459264,12.2589865607,28.1194663086,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  17:00:00,83.7350298598,12.2589865607,26.322850242,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  18:00:00,68.6953703562,12.2589865607,23.9406911773,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  19:00:00,64.4511619377,12.2589865607,19.6964827588,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  20:00:00,59.9544846134,12.2589865607,14.7061602187,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  06:00:00,16.5626702211,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  07:00:00,24.9489697247,12.2589865607,0.26237634908,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  08:00:00,45.4991491461,12.2589865607,5.76149141801,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  09:00:00,74.3275332269,12.2589865607,16.9153536091,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  10:00:00,79.3470369435,12.2589865607,21.9348573257,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  11:00:00,84.454599646,12.2589865607,27.0424200282,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  12:00:00,88.00788718,12.2589865607,30.5957075622,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  13:00:00,88.5912965219,12.2589865607,31.179116904,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  14:00:00,86.9430211678,12.2589865607,29.53084155,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  15:00:00,85.2430331844,12.2589865607,27.8308535665,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  16:00:00,81.5820414674,12.2589865607,24.1698618496,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  17:00:00,78.1852984852,12.2589865607,20.7731188673,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  18:00:00,62.4576014095,12.2589865607,17.7029222306,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  19:00:00,58.4522467077,12.2589865607,13.6975675288,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  20:00:00,55.1905210119,12.2589865607,9.94219661721,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  06:00:00,16.5626702211,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  07:00:00,24.7696955584,12.2589865607,0.0831021827819,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  08:00:00,41.9484735807,12.2589865607,2.21081585262,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  09:00:00,69.4943695153,12.2589865607,12.0821898974,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  10:00:00,74.6797725042,12.2589865607,17.2675928863,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  11:00:00,81.152068876,12.2589865607,23.7398892582,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  12:00:00,86.3564098312,12.2589865607,28.9442302134,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  13:00:00,89.680054503,12.2589865607,32.2678748852,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  14:00:00,91.477758418,12.2589865607,34.0655788002,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  15:00:00,92.9517770866,12.2589865607,35.5395974688,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  16:00:00,89.3937747226,12.2589865607,31.9815951048,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  17:00:00,86.1947915834,12.2589865607,28.7826119656,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  18:00:00,72.2473791582,12.2589865607,27.4926999793,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  19:00:00,68.923254497,12.2589865607,24.1685753182,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  20:00:00,65.1708974249,12.2589865607,19.9225730302,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  06:00:00,16.0714322257,12.2589865607,0.107152982932,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  07:00:00,20.9760108982,12.2589865607,1.30643897334,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  08:00:00,37.9906757426,12.2589865607,8.28706091619,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  09:00:00,61.7613451238,12.2589865607,17.006665945,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/10  10:00:00,80.2622770195,12.2589865607,22.8500974017,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  11:00:00,85.6695611599,12.2589865607,28.257381542,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  12:00:00,89.1710846772,12.2589865607,31.7589050594,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  13:00:00,91.3956423558,12.2589865607,33.9834627379,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  14:00:00,92.8198689453,12.2589865607,35.4076893274,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  15:00:00,82.8399414163,12.2589865607,25.4277617985,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  16:00:00,75.694794314,12.2589865607,18.2826146961,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  17:00:00,73.9835179653,12.2589865607,16.5713383475,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  18:00:00,50.5761302191,12.2589865607,10.8384724911,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/10  19:00:00,37.270994197,12.2589865607,7.56737937059,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  20:00:00,39.9134910349,12.2589865607,4.69920954181,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  21:00:00,29.129846809,12.2589865607,1.19427488414,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  08:00:00,19.9565494057,12.2589865607,0.28697748085,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  09:00:00,22.8489088759,12.2589865607,3.17933695106,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  10:00:00,45.4725508126,12.2589865607,10.7519145353,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  11:00:00,49.569634602,12.2589865607,14.8489983248,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  12:00:00,66.6466243304,12.2589865607,21.8919451516,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  13:00:00,69.6454902521,12.2589865607,24.8908110733,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  14:00:00,70.7804106351,12.2589865607,26.0257314562,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  15:00:00,71.3173069186,12.2589865607,26.5626277398,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  16:00:00,67.690965605,12.2589865607,22.9362864262,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  17:00:00,53.0553857483,12.2589865607,18.334749471,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  18:00:00,36.5757569711,12.2589865607,11.8891635955,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/11  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  06:00:00,16.5626702211,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  07:00:00,24.6865933757,12.2589865607,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  08:00:00,40.2156832584,12.2589865607,0.478025530326,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  09:00:00,59.6723539555,12.2589865607,2.26017433761,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  10:00:00,63.7719643285,12.2589865607,6.35978471062,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  11:00:00,69.2620133755,12.2589865607,11.8498337576,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  12:00:00,71.736518872,12.2589865607,14.3243392542,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  13:00:00,73.7595058794,12.2589865607,16.3473262616,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  14:00:00,75.9180778406,12.2589865607,18.5058982227,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  15:00:00,78.123043072,12.2589865607,20.7108634541,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  16:00:00,78.3398174343,12.2589865607,20.9276378164,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  17:00:00,77.4183282842,12.2589865607,20.0061486664,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  18:00:00,63.3923251272,12.2589865607,18.6376459484,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  19:00:00,60.749590765,12.2589865607,15.9949115861,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  20:00:00,55.6406478735,12.2589865607,11.7699901454,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  06:00:00,16.5626702211,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  07:00:00,24.6865933757,12.2589865607,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  08:00:00,40.0105997087,12.2589865607,0.272941980654,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  09:00:00,58.1875902706,12.2589865607,0.775410652781,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  10:00:00,58.9596516814,12.2589865607,1.54747206354,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  11:00:00,64.7906471947,12.2589865607,7.37846757688,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  12:00:00,69.5935619214,12.2589865607,12.1813823036,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  13:00:00,71.6881543745,12.2589865607,14.2759747567,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  14:00:00,72.7176105188,12.2589865607,15.3054309009,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  15:00:00,73.9703643582,12.2589865607,16.5581847403,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  16:00:00,73.5523171976,12.2589865607,16.1401375798,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  17:00:00,71.9636768083,12.2589865607,14.5514971904,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  18:00:00,57.099495732,12.2589865607,12.3448165531,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  19:00:00,53.7669534978,12.2589865607,9.01227431896,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  20:00:00,49.3812719917,12.2589865607,5.51061426363,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  06:00:00,16.5698415503,12.2661279982,0.0,2.9891645567e-05,1.91011974705,2.3935639134,0.286905533737,0.286905533737
 06/14  07:00:00,24.6865933757,12.2589865607,0.0,0.0,7.6404789882,4.7871278268,0.00013912614332,0.00013912614332
 06/14  08:00:00,39.7376577281,12.2589865607,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  09:00:00,57.6674359025,12.2589865607,0.255256284674,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  10:00:00,57.9231943549,12.2589865607,0.511014737018,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  11:00:00,58.4609390476,12.2589865607,1.04875942973,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  12:00:00,59.9370160797,12.2589865607,2.52483646188,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  13:00:00,61.9156434712,12.2589865607,4.50346385339,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  14:00:00,63.9188126362,12.2589865607,6.50663301835,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  15:00:00,65.6364027858,12.2589865607,8.22422316799,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  16:00:00,65.6812571855,12.2589865607,8.26907756766,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  17:00:00,65.1695780536,12.2589865607,7.7573984357,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  18:00:00,50.84468592,12.2589865607,6.09000674119,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  19:00:00,47.0590430678,12.2589865607,2.30436388896,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  20:00:00,44.1634994123,12.2589865607,0.292841684288,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  06:00:00,16.8914246475,12.2696987169,0.0,0.318042270152,1.91011974705,2.3935639134,33.8759770449,33.8759770449
 06/15  07:00:00,24.9030423125,12.2696987169,0.0,0.205736780562,7.6404789882,4.7871278268,19.645395675,19.645395675
 06/15  08:00:00,39.8457960567,12.2696987169,0.0,0.0974261723868,19.1011974705,8.3774736969,4.76045138725,4.76045138725
 06/15  09:00:00,57.4130722975,12.2598792403,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  10:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  11:00:00,57.5589025343,12.2589865607,0.146722916434,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  12:00:00,57.7065064962,12.2589865607,0.294326878307,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  13:00:00,57.8519103676,12.2589865607,0.439730749755,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  14:00:00,58.1129913914,12.2589865607,0.700811773595,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  15:00:00,58.4923342151,12.2589865607,1.08015459725,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  16:00:00,58.549828282,12.2589865607,1.13764866419,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  17:00:00,58.3727631867,12.2589865607,0.960583568884,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  18:00:00,45.3346396735,12.2589865607,0.579960494624,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  19:00:00,45.0279961682,12.2589865607,0.273316989347,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  20:00:00,43.9586065836,12.2589865607,0.0879488555811,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  06:00:00,16.768733725,12.2696987169,0.0,0.195351347651,1.91011974705,2.3935639134,19.2693305961,19.2693305961
 06/16  07:00:00,24.8054160735,12.2696987169,0.0,0.108110541605,7.6404789882,4.7871278268,8.13150885479,8.13150885479
 06/16  08:00:00,39.7524151883,12.2643426388,0.0,0.0094013820712,19.1011974705,8.3774736969,0.0106369414943,0.0106369414943
 06/16  09:00:00,57.4183257481,12.2589865607,0.00614613026086,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  10:00:00,57.590347437,12.2589865607,0.178167819123,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  11:00:00,57.8201945255,12.2589865607,0.408014907667,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  12:00:00,58.1404173545,12.2589865607,0.728237736657,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  13:00:00,58.5499045069,12.2589865607,1.13772488904,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  14:00:00,59.9111625986,12.2589865607,2.49898298077,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  15:00:00,62.3596252679,12.2589865607,4.94744565003,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  16:00:00,63.0656536811,12.2589865607,5.65347406323,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  17:00:00,62.6438221343,12.2589865607,5.23164251647,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  18:00:00,46.9672655115,12.2589865607,2.21258633267,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  19:00:00,44.9874494032,12.2589865607,0.2327702243,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  20:00:00,43.8706577281,12.2589865607,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  06:00:00,16.3016147053,12.2696987169,0.0,0.326623306262,1.91011974705,1.79517293505,36.7987695924,36.7987695924
 06/17  07:00:00,19.8884675424,12.2696987169,0.0,0.208183461292,3.8202394941,3.5903458701,21.8957506256,21.8957506256
 06/17  08:00:00,29.8085582772,12.2696987169,0.0,0.094231294481,11.4607184823,5.9839097835,5.93387990092,5.93387990092
 06/17  09:00:00,44.7564645382,12.26077192,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/17  10:00:00,57.4216916532,12.2589865607,0.00951203537115,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  11:00:00,57.6267932353,12.2589865607,0.214613617441,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  12:00:00,57.7754824478,12.2589865607,0.363302829944,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  13:00:00,57.9123269402,12.2589865607,0.500147322367,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  14:00:00,58.3130615009,12.2589865607,0.900881883095,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  15:00:00,59.6245946404,12.2589865607,2.21241502254,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  16:00:00,61.097051402,12.2589865607,3.68487178415,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  17:00:00,61.1865266058,12.2589865607,3.77434698799,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  18:00:00,41.1805539268,12.2589865607,1.44289619877,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/17  19:00:00,30.0471234913,12.2589865607,0.343508664872,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  20:00:00,33.9294334626,12.2589865607,0.0928186361668,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  21:00:00,27.9355719249,12.2589865607,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  08:00:00,19.7729076818,12.2696987169,0.0,0.0926236007157,3.8202394941,3.5903458701,4.97606779054,4.97606779054
 06/18  09:00:00,19.6727942873,12.26077192,0.0,0.00143700305178,3.8202394941,3.5903458701,4.48551189457e-05,4.48551189457e-05
 06/18  10:00:00,34.7206362773,12.2589865607,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  11:00:00,34.7488973841,12.2589865607,0.0282611068927,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  12:00:00,45.115820338,12.2589865607,0.361141159187,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  13:00:00,45.403438407,12.2589865607,0.648759228184,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  14:00:00,47.8190170888,12.2589865607,3.0643379099,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  15:00:00,50.2600069031,12.2589865607,5.50532772426,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  16:00:00,51.3203162414,12.2589865607,6.56563706256,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  17:00:00,40.1789566838,12.2589865607,5.45832040653,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  18:00:00,27.6524962117,12.2589865607,2.96590283608,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/18  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  06:00:00,16.6004470355,12.2696987169,0.0,0.0270646581016,1.91011974705,2.3935639134,0.150361989128,0.150361989128
 06/19  07:00:00,24.688378735,12.26077192,0.0,0.0,7.6404789882,4.7871278268,0.00219607433356,0.00219607433356
 06/19  08:00:00,39.7376577281,12.2589865607,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  09:00:00,57.8229258753,12.2589865607,0.410746257427,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  10:00:00,58.3220576287,12.2589865607,0.909878010822,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  11:00:00,61.6423987808,12.2589865607,4.23021916298,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  12:00:00,64.0282209571,12.2589865607,6.6160413392,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  13:00:00,66.5817148434,12.2589865607,9.16953522556,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  14:00:00,69.0332462241,12.2589865607,11.6210666063,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  15:00:00,70.7835068401,12.2589865607,13.3713272223,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  16:00:00,70.8091173365,12.2589865607,13.3969377186,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  17:00:00,69.6176578567,12.2589865607,12.2054782388,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  18:00:00,55.1242076983,12.2589865607,10.3695285194,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  19:00:00,52.2651315989,12.2589865607,7.51045242004,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  20:00:00,48.3752961044,12.2589865607,4.50463837634,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  06:00:00,16.6611802785,12.2696987169,0.0,0.0877979011547,1.91011974705,2.3935639134,8.38106725406,8.38106725406
 06/20  07:00:00,24.7043197996,12.2643426388,0.0,0.0123703458088,7.6404789882,4.7871278268,0.328472440847,0.328472440847
 06/20  08:00:00,39.7376577281,12.2589865607,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  09:00:00,58.2523506682,12.2589865607,0.840171050347,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  10:00:00,61.8893794382,12.2589865607,4.47719982034,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  11:00:00,65.3889954557,12.2589865607,7.97681583782,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  12:00:00,68.4628850703,12.2589865607,11.0507054525,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  13:00:00,70.9104647884,12.2589865607,13.4982851705,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  14:00:00,72.6362514074,12.2589865607,15.2240717895,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  15:00:00,74.460626086,12.2589865607,17.0484464682,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  16:00:00,74.8185605799,12.2589865607,17.4063809621,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  17:00:00,74.0144849327,12.2589865607,16.6023053149,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  18:00:00,59.8163640449,12.2589865607,15.0616848661,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  19:00:00,56.7812839868,12.2589865607,12.0266048079,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  20:00:00,52.2856701805,12.2589865607,8.41501245245,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  06:00:00,16.5626702211,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.00628342529898,0.00628342529898
 06/21  07:00:00,24.6865933757,12.2589865607,0.0,0.0,7.6404789882,4.7871278268,0.00328958953927,0.00328958953927
 06/21  08:00:00,39.8322824639,12.2589865607,0.0946247358357,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  09:00:00,59.3414798755,12.2589865607,1.92930025765,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  10:00:00,66.2366395103,12.2589865607,8.82445989249,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  11:00:00,71.9407201645,12.2589865607,14.5285405466,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  12:00:00,75.3903706567,12.2589865607,17.9781910389,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  13:00:00,77.6520054008,12.2589865607,20.239825783,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  14:00:00,79.4067254135,12.2589865607,21.9945457957,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  15:00:00,81.1570804565,12.2589865607,23.7449008387,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  16:00:00,81.3248715132,12.2589865607,23.9126918953,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  17:00:00,80.6908218458,12.2589865607,23.278642228,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  18:00:00,66.738278743,12.2589865607,21.9835995641,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  19:00:00,63.7715726027,12.2589865607,19.0168934238,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  20:00:00,59.3566486036,12.2589865607,15.4859908755,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  06:00:00,16.5638928159,12.2589865607,0.00122259477982,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  07:00:00,25.129475323,12.2589865607,0.442881947356,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  08:00:00,45.3847772133,12.2589865607,5.64711948526,0.0,19.1011974705,8.3774736969,0.0,0.0
