Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/22  09:00:00,72.0066282726,12.2589865607,14.5944486548,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  10:00:00,75.5524444858,12.2589865607,18.140264868,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  11:00:00,79.9097420004,12.2589865607,22.4975623826,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  12:00:00,83.026782466,12.2589865607,25.6146028482,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  13:00:00,84.9287630495,12.2589865607,27.5165834316,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  14:00:00,86.198134908,12.2589865607,28.7859552901,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  15:00:00,87.536743728,12.2589865607,30.1245641102,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  16:00:00,85.6115885146,12.2589865607,28.1994088967,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  17:00:00,81.7070703451,12.2589865607,24.2948907273,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  18:00:00,64.420305343,12.2589865607,19.6656261642,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  19:00:00,61.3121632792,12.2589865607,16.5574841004,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  20:00:00,59.0978993373,12.2589865607,15.2272416093,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  06:00:00,17.0936660993,12.2589865607,0.530995878182,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  07:00:00,26.1693816524,12.2589865607,1.48278827672,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  08:00:00,43.4774287955,12.2589865607,3.73977106742,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  09:00:00,64.4755425077,12.2589865607,7.06336288984,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  10:00:00,67.2723361828,12.2589865607,9.8601565649,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  11:00:00,73.1148948473,12.2589865607,15.7027152295,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  12:00:00,75.9787415452,12.2589865607,18.5665619274,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  13:00:00,77.2105352822,12.2589865607,19.7983556643,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  14:00:00,77.9686750891,12.2589865607,20.5564954712,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  15:00:00,78.8361433403,12.2589865607,21.4239637224,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  16:00:00,78.6594332921,12.2589865607,21.2472536742,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  17:00:00,77.3306156144,12.2589865607,19.9184359966,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  18:00:00,62.576958306,12.2589865607,17.8222791271,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  19:00:00,59.3341331935,12.2589865607,14.5794540147,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  20:00:00,54.9033066657,12.2589865607,11.0326489377,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  06:00:00,15.9642792428,12.2589865607,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  07:00:00,19.6695719249,12.2589865607,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  08:00:00,30.2616450698,12.2589865607,0.558030243315,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  09:00:00,54.0668032554,12.2589865607,9.31212407657,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/24  10:00:00,73.0734235275,12.2589865607,15.6612439096,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  11:00:00,76.9970938141,12.2589865607,19.5849141963,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  12:00:00,79.0667296003,12.2589865607,21.6545499824,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  13:00:00,81.2182949278,12.2589865607,23.8061153099,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  14:00:00,84.1278695742,12.2589865607,26.7156899564,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  15:00:00,86.4542701008,12.2589865607,29.042090483,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  16:00:00,87.6330896819,12.2589865607,30.220910064,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  17:00:00,86.7954183956,12.2589865607,29.3832387778,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  18:00:00,64.3834265249,12.2589865607,24.6457687968,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/24  19:00:00,49.9098999327,12.2589865607,20.2062851063,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  20:00:00,49.1585618908,12.2589865607,15.3219470643,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  21:00:00,37.1955800996,12.2589865607,9.26000817476,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  08:00:00,20.4953473621,12.2589865607,0.825775437212,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  09:00:00,25.1340111577,12.2589865607,5.46443923285,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  10:00:00,45.922019984,12.2589865607,11.2013837068,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  11:00:00,49.0544427553,12.2589865607,14.333806478,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  12:00:00,63.9580218731,12.2589865607,19.2033426943,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  13:00:00,66.0087682261,12.2589865607,21.2540890472,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  14:00:00,67.6407331325,12.2589865607,22.8860539536,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  15:00:00,68.6876330091,12.2589865607,23.9329538303,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  16:00:00,69.5537330662,12.2589865607,24.7990538873,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  17:00:00,59.0550341177,12.2589865607,24.3343978405,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  18:00:00,45.2149798695,12.2589865607,20.5283864939,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/25  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  06:00:00,16.6361492157,12.2589865607,0.0734789946468,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  07:00:00,25.9798720595,12.2589865607,1.29327868381,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  08:00:00,47.3817867806,12.2589865607,7.64412905255,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  09:00:00,71.8276472679,12.2589865607,14.41546765,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  10:00:00,74.0712360021,12.2589865607,16.6590563842,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  11:00:00,77.3385555436,12.2589865607,19.9263759258,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  12:00:00,79.1938812083,12.2589865607,21.7817015904,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  13:00:00,81.353038163,12.2589865607,23.9408585452,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  14:00:00,84.0282403058,12.2589865607,26.616060688,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  15:00:00,86.7020065972,12.2589865607,29.2898269794,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  16:00:00,86.5289113928,12.2589865607,29.116731775,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  17:00:00,84.6413493401,12.2589865607,27.2291697223,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  18:00:00,69.6095214708,12.2589865607,24.854842292,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  19:00:00,66.2295333018,12.2589865607,21.4748541229,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  20:00:00,61.5803780883,12.2589865607,17.7097203602,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  06:00:00,16.5626702211,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  07:00:00,25.1257063469,12.2589865607,0.439112971267,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  08:00:00,45.0316435296,12.2589865607,5.29398580154,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  09:00:00,72.3215353873,12.2589865607,14.9093557695,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  10:00:00,75.9122498158,12.2589865607,18.500070198,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  11:00:00,80.1267152779,12.2589865607,22.7145356601,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  12:00:00,82.3359262726,12.2589865607,24.9237466547,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  13:00:00,84.0396119117,12.2589865607,26.6274322938,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  14:00:00,85.6358073216,12.2589865607,28.2236277037,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  15:00:00,87.3035615985,12.2589865607,29.8913819806,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  16:00:00,86.337661205,12.2589865607,28.9254815872,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  17:00:00,83.7439692306,12.2589865607,26.3317896127,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  18:00:00,67.6078469988,12.2589865607,22.8531678199,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  19:00:00,63.4601769991,12.2589865607,18.7054978202,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  20:00:00,58.8573212119,12.2589865607,14.9866634838,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  06:00:00,16.5626702211,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  07:00:00,24.7668603233,12.2589865607,0.0802669476965,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  08:00:00,41.8840487195,12.2589865607,2.14639099142,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  09:00:00,71.0815993731,12.2589865607,13.6694197552,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  10:00:00,75.2312667387,12.2589865607,17.8190871209,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  11:00:00,78.9927785139,12.2589865607,21.580598896,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  12:00:00,80.7262430088,12.2589865607,23.3140633909,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  13:00:00,81.7029491947,12.2589865607,24.2907695769,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  14:00:00,81.915061057,12.2589865607,24.5028814391,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  15:00:00,81.568439045,12.2589865607,24.1562594272,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  16:00:00,78.8802246266,12.2589865607,21.4680450088,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  17:00:00,75.031360667,12.2589865607,17.6191810491,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  18:00:00,58.3534178605,12.2589865607,13.5987386816,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  19:00:00,54.643144836,12.2589865607,9.88846565717,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  20:00:00,49.8246286372,12.2589865607,5.95397090918,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  06:00:00,16.709471096,12.2696987169,0.0,0.136088718678,1.91011974705,2.3935639134,15.9478099288,15.9478099288
 06/29  07:00:00,24.7606518024,12.2696987169,0.0,0.063346270451,7.6404789882,4.7871278268,5.9816037078,5.9816037078
 06/29  08:00:00,39.7376577281,12.2589865607,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  09:00:00,57.5479965856,12.2589865607,0.135816967734,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  10:00:00,57.855902474,12.2589865607,0.443722856111,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  11:00:00,58.5818303517,12.2589865607,1.16965073383,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  12:00:00,60.3544543031,12.2589865607,2.94227468527,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  13:00:00,62.7790716424,12.2589865607,5.36689202456,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  14:00:00,66.2119253632,12.2589865607,8.7997457453,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  15:00:00,68.78650544,12.2589865607,11.3743258222,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  16:00:00,69.1338304311,12.2589865607,11.7216508132,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  17:00:00,68.1558952085,12.2589865607,10.7437155907,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  18:00:00,54.0038460717,12.2589865607,9.24916689289,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  19:00:00,51.0633109287,12.2589865607,6.30863174986,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  20:00:00,46.052884451,12.2589865607,2.18222672296,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  06:00:00,16.5727402782,12.2670206779,0.0,0.00203593991355,1.91011974705,2.3935639134,0.0203645200858,0.0203645200858
 06/30  07:00:00,24.6865933757,12.2589865607,0.0,0.0,7.6404789882,4.7871278268,0.00136349611504,0.00136349611504
 06/30  08:00:00,39.7376577281,12.2589865607,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  09:00:00,57.9061532998,12.2589865607,0.493973681997,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  10:00:00,59.8100185575,12.2589865607,2.39783893961,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  11:00:00,65.7999099083,12.2589865607,8.38773029041,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  12:00:00,68.863917954,12.2589865607,11.4517383361,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  13:00:00,71.6555958381,12.2589865607,14.2434162202,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  14:00:00,72.6044538362,12.2589865607,15.1922742183,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  15:00:00,73.4330911863,12.2589865607,16.0209115685,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  16:00:00,73.5811507093,12.2589865607,16.1689710915,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  17:00:00,72.4739756381,12.2589865607,15.0617960203,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  18:00:00,58.0028166926,12.2589865607,13.2481375137,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  19:00:00,55.3258856842,12.2589865607,10.5712065053,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  20:00:00,51.7669157003,12.2589865607,7.89625797229,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  06:00:00,15.9642792428,12.2589865607,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  07:00:00,19.7657693515,12.2589865607,0.0961974266384,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  08:00:00,30.5437804033,12.2589865607,0.840165576889,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  09:00:00,53.4060759162,12.2589865607,8.65139673736,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/01  10:00:00,69.5650062955,12.2589865607,12.1528266776,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  11:00:00,71.6824414931,12.2589865607,14.2702618753,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  12:00:00,72.5521479239,12.2589865607,15.1399683061,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  13:00:00,72.7455521799,12.2589865607,15.3333725621,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  14:00:00,72.6224230756,12.2589865607,15.2102434578,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  15:00:00,72.5113316416,12.2589865607,15.0991520238,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  16:00:00,72.3246804841,12.2589865607,14.9125008663,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  17:00:00,71.8279198872,12.2589865607,14.4157402694,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  18:00:00,49.756567108,12.2589865607,10.0189093799,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/01  19:00:00,35.3618517891,12.2589865607,5.65823696263,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  20:00:00,34.9902620677,12.2589865607,1.15364724123,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  21:00:00,27.9445895011,12.2589865607,0.00901757628602,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  08:00:00,19.6695719249,12.2589865607,0.0,0.0,3.8202394941,3.5903458701,0.0023560851703,0.0023560851703
 07/02  09:00:00,19.6695719249,12.2589865607,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  10:00:00,34.7453369049,12.2589865607,0.0247006276768,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  11:00:00,34.9424159513,12.2589865607,0.221779674053,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  12:00:00,45.4232471516,12.2589865607,0.66856797277,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  13:00:00,47.9886523396,12.2589865607,3.23397316074,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  14:00:00,51.3183736119,12.2589865607,6.56369443306,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  15:00:00,52.4066080587,12.2589865607,7.6519288799,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  16:00:00,54.5207914723,12.2589865607,9.76611229341,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  17:00:00,43.7242103251,12.2589865607,9.00357404785,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  18:00:00,31.9129701503,12.2589865607,7.22637677465,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/02  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  06:00:00,16.5626702211,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.00461167175653,0.00461167175653
 07/03  07:00:00,24.6865933757,12.2589865607,0.0,0.0,7.6404789882,4.7871278268,0.00102944020012,0.00102944020012
 07/03  08:00:00,39.7619759852,12.2589865607,0.0243182571324,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  09:00:00,58.8860751478,12.2589865607,1.47389552994,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  10:00:00,64.871933648,12.2589865607,7.4597540301,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  11:00:00,70.5029401143,12.2589865607,13.0907604964,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  12:00:00,71.7088528095,12.2589865607,14.2966731916,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  13:00:00,71.9848739982,12.2589865607,14.5726943803,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  14:00:00,73.166979551,12.2589865607,15.7547999331,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  15:00:00,76.1789485839,12.2589865607,18.766768966,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  16:00:00,79.6523964508,12.2589865607,22.2402168329,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  17:00:00,80.903322448,12.2589865607,23.4911428302,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  18:00:00,67.6287113344,12.2589865607,22.8740321556,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  19:00:00,63.7234874622,12.2589865607,18.9688082834,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  20:00:00,57.1832716196,12.2589865607,13.3126138916,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  08:00:00,20.2684660189,12.2589865607,0.598894094039,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  09:00:00,21.0155676644,12.2589865607,1.34599573956,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  10:00:00,36.5786559193,12.2589865607,1.85801964209,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  11:00:00,36.2243975874,12.2589865607,1.50376131019,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  12:00:00,48.0029932681,12.2589865607,3.24831408927,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  13:00:00,51.6914280936,12.2589865607,6.93674891473,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  14:00:00,55.9982147244,12.2589865607,11.2435355456,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  15:00:00,57.5425315644,12.2589865607,12.7878523856,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  16:00:00,58.4934672408,12.2589865607,13.7387880619,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  17:00:00,48.7279501427,12.2589865607,14.0073138654,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  18:00:00,35.8168433075,12.2589865607,11.1302499318,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  06:00:00,16.5626702211,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.00684372074647,0.00684372074647
 07/05  07:00:00,24.6865933757,12.2589865607,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  08:00:00,39.9641217035,12.2589865607,0.226463975428,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  09:00:00,62.7960698511,12.2589865607,5.38389023321,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  10:00:00,69.303787501,12.2589865607,11.8916078832,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  11:00:00,72.7096451553,12.2589865607,15.2974655374,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  12:00:00,74.971178047,12.2589865607,17.5589984291,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  13:00:00,77.1086699413,12.2589865607,19.6964903234,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  14:00:00,78.4531265178,12.2589865607,21.0409469,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  15:00:00,80.152241538,12.2589865607,22.7400619202,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  16:00:00,81.4433347843,12.2589865607,24.0311551664,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  17:00:00,80.0480594297,12.2589865607,22.6358798118,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  18:00:00,64.0834010717,12.2589865607,19.3287218928,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  19:00:00,58.956020447,12.2589865607,14.2013412681,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  20:00:00,54.9170799498,12.2589865607,11.0464222218,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  06:00:00,16.5626702211,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  07:00:00,24.6865933757,12.2589865607,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  08:00:00,40.0087402874,12.2589865607,0.271082559317,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  09:00:00,58.6867470319,12.2589865607,1.27456741406,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  10:00:00,60.7698410071,12.2589865607,3.35766138921,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  11:00:00,65.0641717864,12.2589865607,7.65199216854,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  12:00:00,67.4748320483,12.2589865607,10.0626524305,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  13:00:00,69.9191179182,12.2589865607,12.5069383004,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  14:00:00,73.0896781201,12.2589865607,15.6774985023,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  15:00:00,75.4655673632,12.2589865607,18.0533877453,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  16:00:00,75.1721249871,12.2589865607,17.7599453693,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  17:00:00,73.6231161415,12.2589865607,16.2109365236,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  18:00:00,58.7203780127,12.2589865607,13.9656988339,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  19:00:00,55.7880385147,12.2589865607,11.0333593359,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  20:00:00,50.133131094,12.2589865607,6.26247336593,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  06:00:00,16.5626702211,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.070905899624,0.070905899624
 07/07  07:00:00,24.6865933757,12.2589865607,0.0,0.0,7.6404789882,4.7871278268,0.0075607600515,0.0075607600515
 07/07  08:00:00,39.7376577281,12.2589865607,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  09:00:00,57.9273479498,12.2589865607,0.515168331919,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  10:00:00,60.7705733756,12.2589865607,3.35839375773,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  11:00:00,66.0987429362,12.2589865607,8.68656331837,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  12:00:00,69.3667531672,12.2589865607,11.9545735493,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  13:00:00,72.1431962087,12.2589865607,14.7310165909,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  14:00:00,74.2105026925,12.2589865607,16.7983230747,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  15:00:00,75.774276092,12.2589865607,18.3620964742,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  16:00:00,74.5040358171,12.2589865607,17.0918561992,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  17:00:00,73.5074622454,12.2589865607,16.0952826276,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  18:00:00,57.5755544001,12.2589865607,12.8208752213,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  19:00:00,53.5835900261,12.2589865607,8.8289108472,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  20:00:00,48.2131237509,12.2589865607,4.34246602285,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  06:00:00,16.0527393298,12.2688060372,0.0,0.0786406104354,1.91011974705,1.79517293505,5.83992434885,5.83992434885
 07/08  07:00:00,19.7067703791,12.2661279982,0.0,0.0300570167425,3.8202394941,3.5903458701,0.437888269282,0.437888269282
 07/08  08:00:00,29.7036148265,12.2589865607,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  09:00:00,45.0272853914,12.2589865607,0.272606212579,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/08  10:00:00,61.930222769,12.2589865607,4.51804315111,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  11:00:00,68.0312128393,12.2589865607,10.6190332214,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  12:00:00,70.2947659412,12.2589865607,12.8825863233,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  13:00:00,72.0240675408,12.2589865607,14.6118879229,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  14:00:00,73.3372715097,12.2589865607,15.9250918918,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  15:00:00,73.3002481374,12.2589865607,15.8880685196,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  16:00:00,73.1581400735,12.2589865607,15.7459604557,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  17:00:00,72.5860067685,12.2589865607,15.1738271507,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  18:00:00,50.8233623646,12.2589865607,11.0857046366,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/08  19:00:00,37.8608664983,12.2589865607,8.15725167183,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  20:00:00,39.8452850097,12.2589865607,6.00867018322,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  21:00:00,29.2239750968,12.2589865607,1.2884031719,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  08:00:00,19.7136783025,12.2589865607,0.0441063776633,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  09:00:00,21.072881625,12.2589865607,1.4033097002,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  10:00:00,43.0903445719,12.2589865607,8.36970829469,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  11:00:00,45.6880036657,12.2589865607,10.9673673884,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  12:00:00,59.7217934837,12.2589865607,14.9671143048,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  13:00:00,61.8976515621,12.2589865607,17.1429723832,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  14:00:00,63.9280165836,12.2589865607,19.1733374048,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  15:00:00,65.5985815271,12.2589865607,20.8439023482,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  16:00:00,66.2773591627,12.2589865607,21.5226799839,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  17:00:00,53.8604228574,12.2589865607,19.1397865802,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  18:00:00,40.4581252808,12.2589865607,15.7715319051,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/09  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  06:00:00,16.5626702211,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  07:00:00,24.9436009728,12.2589865607,0.25700759717,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  08:00:00,46.331681727,12.2589865607,6.59402399892,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  09:00:00,75.1423073676,12.2589865607,17.7301277497,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  10:00:00,80.7977793585,12.2589865607,23.3855997407,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  11:00:00,85.9137127883,12.2589865607,28.5015331705,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  12:00:00,90.3209040734,12.2589865607,32.9087244556,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  13:00:00,92.1380993263,12.2589865607,34.7259197085,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  14:00:00,93.2872329416,12.2589865607,35.8750533237,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  15:00:00,95.358499684,12.2589865607,37.9463200661,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  16:00:00,94.9370205056,12.2589865607,37.5248408878,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  17:00:00,92.026398866,12.2589865607,34.6142192482,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  18:00:00,75.5754701247,12.2589865607,30.8207909458,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  19:00:00,68.955428895,12.2589865607,24.2007497162,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  20:00:00,61.2549000522,12.2589865607,17.3842423241,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  06:00:00,16.5626702211,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  07:00:00,24.8383623039,12.2589865607,0.15176892823,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  08:00:00,41.8314857309,12.2589865607,2.09382800289,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  09:00:00,69.0440670039,12.2589865607,11.631887386,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  10:00:00,74.4274642005,12.2589865607,17.0152845826,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  11:00:00,80.6590484037,12.2589865607,23.2468687859,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  12:00:00,84.3023869732,12.2589865607,26.8902073553,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  13:00:00,86.4971962989,12.2589865607,29.085016681,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  14:00:00,87.976700983,12.2589865607,30.5645213651,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  15:00:00,89.7265189435,12.2589865607,32.3143393256,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  16:00:00,91.3612685147,12.2589865607,33.9490888968,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  17:00:00,90.4340370366,12.2589865607,33.0218574188,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  18:00:00,73.236472481,12.2589865607,28.4817933022,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  19:00:00,68.5397711903,12.2589865607,23.7850920115,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  20:00:00,62.5857418854,12.2589865607,18.7150841574,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  06:00:00,17.0434577201,12.2589865607,0.48078749896,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  07:00:00,25.7691695148,12.2589865607,1.08257613916,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  08:00:00,44.6971791878,12.2589865607,4.95952145971,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  09:00:00,69.6998996266,12.2589865607,12.2877200088,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  10:00:00,74.3005372065,12.2589865607,16.8883575886,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  11:00:00,78.4759777039,12.2589865607,21.063798086,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  12:00:00,79.962356585,12.2589865607,22.5501769672,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  13:00:00,77.7987189106,12.2589865607,20.3865392927,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  14:00:00,76.9432718471,12.2589865607,19.5310922293,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  15:00:00,79.5981520103,12.2589865607,22.1859723924,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  16:00:00,80.5311518176,12.2589865607,23.1189721997,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  17:00:00,79.6104083399,12.2589865607,22.198228722,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  18:00:00,63.9091899017,12.2589865607,19.1545107229,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  19:00:00,61.356430178,12.2589865607,16.6017509991,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  20:00:00,57.6788663094,12.2589865607,13.8082085814,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  06:00:00,16.5626702211,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  07:00:00,24.7007193232,12.2589865607,0.0141259475248,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  08:00:00,40.4505562042,12.2589865607,0.712898476176,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  09:00:00,64.5996852141,12.2589865607,7.18750559621,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  10:00:00,68.4102120614,12.2589865607,10.9980324436,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  11:00:00,72.6645384847,12.2589865607,15.2523588669,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  12:00:00,74.9527217822,12.2589865607,17.5405421644,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  13:00:00,76.6514850472,12.2589865607,19.2393054293,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  14:00:00,78.573513384,12.2589865607,21.1613337662,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  15:00:00,80.4291928092,12.2589865607,23.0170131914,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  16:00:00,79.8990364982,12.2589865607,22.4868568804,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  17:00:00,77.8242493726,12.2589865607,20.4120697547,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  18:00:00,61.6363170386,12.2589865607,16.8816378597,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  19:00:00,55.8197090081,12.2589865607,11.0650298293,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  20:00:00,48.8910958814,12.2589865607,5.0204381533,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
