Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/14  06:00:00,16.5626702211,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.00613962429349,0.00613962429349
 07/14  07:00:00,24.6865933757,12.2589865607,0.0,0.0,7.6404789882,4.7871278268,0.00252999258008,0.00252999258008
 07/14  08:00:00,39.7536396905,12.2589865607,0.0159819624893,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  09:00:00,58.0358883628,12.2589865607,0.623708744957,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  10:00:00,60.0359961524,12.2589865607,2.62381653454,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  11:00:00,67.0343843438,12.2589865607,9.62220472595,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  12:00:00,70.6550927479,12.2589865607,13.24291313,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  13:00:00,73.3079369365,12.2589865607,15.8957573187,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  14:00:00,76.0329113865,12.2589865607,18.6207317686,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  15:00:00,78.1311871789,12.2589865607,20.7190075611,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  16:00:00,77.8363834626,12.2589865607,20.4242038448,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  17:00:00,76.1718377917,12.2589865607,18.7596581739,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  18:00:00,60.9792937651,12.2589865607,16.2246145862,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  19:00:00,56.6278447804,12.2589865607,11.8731656016,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  20:00:00,51.2434790829,12.2589865607,7.37282135484,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  06:00:00,15.9642792428,12.2589865607,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  07:00:00,19.6695719249,12.2589865607,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  08:00:00,29.7707466147,12.2589865607,0.0671317882802,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  09:00:00,46.223126023,12.2589865607,1.46844684415,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/15  10:00:00,66.3036034317,12.2589865607,8.89142381389,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  11:00:00,72.2938877253,12.2589865607,14.8817081075,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  12:00:00,76.7999853967,12.2589865607,19.3878057788,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  13:00:00,80.8949399725,12.2589865607,23.4827603547,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  14:00:00,83.0722755272,12.2589865607,25.6600959094,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  15:00:00,84.3900692741,12.2589865607,26.9778896562,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  16:00:00,85.4095452387,12.2589865607,27.9973656209,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  17:00:00,83.5038413761,12.2589865607,26.0916617582,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  18:00:00,60.7008761468,12.2589865607,20.9632184188,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/15  19:00:00,46.6781539668,12.2589865607,16.9745391403,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  20:00:00,46.5741432554,12.2589865607,12.7375284289,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  21:00:00,34.8569088767,12.2589865607,6.92133695183,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  08:00:00,20.3682973768,12.2589865607,0.698725451971,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  09:00:00,25.3197527622,12.2589865607,5.65018083733,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  10:00:00,45.8463545683,12.2589865607,11.125718291,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  11:00:00,48.4003346199,12.2589865607,13.6796983427,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  12:00:00,63.075156293,12.2589865607,18.3204771142,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  13:00:00,65.9616403223,12.2589865607,21.2069611434,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  14:00:00,68.5302128301,12.2589865607,23.7755336513,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  15:00:00,72.4706953157,12.2589865607,27.7160161369,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  16:00:00,74.8109498975,12.2589865607,30.0562707187,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  17:00:00,64.2838427551,12.2589865607,29.5632064779,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  18:00:00,49.597337839,12.2589865607,24.9107444634,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/16  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  06:00:00,16.7406261119,12.2589865607,0.177955890801,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  07:00:00,27.2614876454,12.2589865607,2.57489426973,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  08:00:00,50.7844350462,12.2589865607,11.0467773182,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  09:00:00,78.7612798024,12.2589865607,21.3491001845,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  10:00:00,83.4640042004,12.2589865607,26.0518245825,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  11:00:00,87.5643501021,12.2589865607,30.1521704843,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  12:00:00,89.2539232147,12.2589865607,31.8417435968,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  13:00:00,90.0459674582,12.2589865607,32.6337878403,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  14:00:00,90.6450951199,12.2589865607,33.232915502,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  15:00:00,92.0286623481,12.2589865607,34.6164827303,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  16:00:00,91.5476222622,12.2589865607,34.1354426444,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  17:00:00,89.4659830834,12.2589865607,32.0538034655,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  18:00:00,73.223948421,12.2589865607,28.4692692421,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  19:00:00,68.9511715864,12.2589865607,24.1964924075,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  20:00:00,65.9090334439,12.2589865607,20.6607090492,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  06:00:00,16.5626702211,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  07:00:00,25.0050765458,12.2589865607,0.318483170147,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  08:00:00,44.054020197,12.2589865607,4.31636246897,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  09:00:00,71.1582707376,12.2589865607,13.7460911198,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  10:00:00,74.5028012257,12.2589865607,17.0906216079,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  11:00:00,77.6766789392,12.2589865607,20.2644993213,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  12:00:00,80.4948260405,12.2589865607,23.0826464226,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  13:00:00,82.9200077757,12.2589865607,25.5078281578,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  14:00:00,84.8700242639,12.2589865607,27.4578446461,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  15:00:00,87.1361433386,12.2589865607,29.7239637208,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  16:00:00,87.215296686,12.2589865607,29.8031170681,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  17:00:00,85.9383091852,12.2589865607,28.5261295673,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  18:00:00,70.840847733,12.2589865607,26.0861685542,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  19:00:00,65.9239310562,12.2589865607,21.1692518773,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  20:00:00,61.1332872192,12.2589865607,15.8849628245,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  06:00:00,16.5626702211,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  07:00:00,24.8184891913,12.2589865607,0.13189581568,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  08:00:00,44.11784246,12.2589865607,4.38018473198,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  09:00:00,73.2886151483,12.2589865607,15.8764355305,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  10:00:00,78.3250627569,12.2589865607,20.912883139,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  11:00:00,82.7951205327,12.2589865607,25.3829409149,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  12:00:00,84.892147118,12.2589865607,27.4799675001,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  13:00:00,87.2793260509,12.2589865607,29.867146433,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  14:00:00,88.2955232464,12.2589865607,30.8833436286,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  15:00:00,89.5880911214,12.2589865607,32.1759115035,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  16:00:00,89.0999817031,12.2589865607,31.6878020853,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  17:00:00,87.1323701869,12.2589865607,29.7201905691,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  18:00:00,72.2886711552,12.2589865607,27.5339919763,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  19:00:00,67.8218115445,12.2589865607,23.0671323657,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  20:00:00,62.8454849159,12.2589865607,17.5971605212,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  06:00:00,23.737633121,12.2589865607,7.17496289994,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  07:00:00,39.6262765111,12.2589865607,14.9396831355,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  08:00:00,63.0993295434,12.2589865607,23.3616718154,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  09:00:00,91.4441531227,12.2589865607,34.0319735049,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  10:00:00,87.6496888971,12.2589865607,30.2375092793,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  11:00:00,85.2803951483,12.2589865607,27.8682155305,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  12:00:00,88.1802514694,12.2589865607,30.7680718515,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  13:00:00,91.0688127632,12.2589865607,33.6566331454,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  14:00:00,91.8799219613,12.2589865607,34.4677423434,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  15:00:00,92.54808125,12.2589865607,35.1359016321,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  16:00:00,91.3425344072,12.2589865607,33.9303547893,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  17:00:00,89.7286353875,12.2589865607,32.3164557696,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  18:00:00,76.251831632,12.2589865607,31.4971524532,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  19:00:00,74.9675447728,12.2589865607,30.2128655939,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  20:00:00,73.1047694539,12.2589865607,27.8564450592,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  06:00:00,24.9884443495,12.2589865607,8.42577412842,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  07:00:00,36.1517371761,12.2589865607,11.4651438005,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  08:00:00,55.1878542094,12.2589865607,15.4501964814,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  09:00:00,78.5243212102,12.2589865607,21.1121415923,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  10:00:00,80.5585657809,12.2589865607,23.146386163,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  11:00:00,85.0326784089,12.2589865607,27.6204987911,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  12:00:00,90.1084458388,12.2589865607,32.696266221,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  13:00:00,93.8595120615,12.2589865607,36.4473324437,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  14:00:00,98.9577317511,12.2589865607,41.5455521332,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  15:00:00,105.525178598,12.2589865607,48.1129989798,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  16:00:00,106.481525326,12.2589865607,49.0693457084,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  17:00:00,104.991396167,12.2589865607,47.5792165492,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  18:00:00,90.846878887,12.2589865607,46.0921997082,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  19:00:00,86.4798565116,12.2589865607,41.7251773328,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  20:00:00,81.719306193,12.2589865607,36.4709817983,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  06:00:00,21.8451436845,12.2589865607,5.88086444179,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  07:00:00,30.0907447453,12.2589865607,10.4211728205,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  08:00:00,47.3231830309,12.2589865607,17.6195682044,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  09:00:00,73.4012562354,12.2589865607,28.6465770566,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/22  10:00:00,94.9236015672,12.2589865607,37.5114219494,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  11:00:00,102.967905864,12.2589865607,45.5557262458,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  12:00:00,109.279866783,12.2589865607,51.8676871652,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  13:00:00,111.386794915,12.2589865607,53.9746152975,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  14:00:00,111.816606309,12.2589865607,54.4044266907,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  15:00:00,112.083843698,12.2589865607,54.6716640802,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  16:00:00,108.814363179,12.2589865607,51.4021835615,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  17:00:00,102.89878741,12.2589865607,45.4866077924,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  18:00:00,76.7511149492,12.2589865607,37.0134572211,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/22  19:00:00,57.583616679,12.2589865607,27.8800018525,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  20:00:00,55.0935145672,12.2589865607,19.8792330741,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  21:00:00,44.1496395558,12.2589865607,16.214067631,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  08:00:00,32.196641615,12.2589865607,12.5270696902,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  09:00:00,37.7172799799,12.2589865607,18.0477080551,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  10:00:00,60.0982564694,12.2589865607,25.3776201922,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  11:00:00,64.2492694074,12.2589865607,29.5286331301,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  12:00:00,82.2628964,12.2589865607,37.5082172212,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  13:00:00,85.2399253842,12.2589865607,40.4852462053,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  14:00:00,85.5413186799,12.2589865607,40.7866395011,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  15:00:00,86.0159224449,12.2589865607,41.261243266,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  16:00:00,76.482247692,12.2589865607,31.7275685131,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  17:00:00,58.0128417993,12.2589865607,23.292205522,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  18:00:00,45.8859175058,12.2589865607,21.1993241301,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  06:00:00,16.5626702211,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  07:00:00,25.1991814085,12.2589865607,0.512588032836,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  08:00:00,45.6652450332,12.2589865607,5.9275873052,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  09:00:00,75.0436805948,12.2589865607,17.631500977,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  10:00:00,81.4803346223,12.2589865607,24.0681550044,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  11:00:00,89.2638435036,12.2589865607,31.8516638857,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  12:00:00,95.9723562789,12.2589865607,38.560176661,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  13:00:00,101.295678952,12.2589865607,43.8834993341,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  14:00:00,103.509307164,12.2589865607,46.0971275465,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  15:00:00,106.02164632,12.2589865607,48.6094667017,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  16:00:00,106.316841323,12.2589865607,48.9046617049,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  17:00:00,104.349959495,12.2589865607,46.9377798771,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  18:00:00,88.6954742731,12.2589865607,43.9407950942,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  19:00:00,82.2977345995,12.2589865607,37.5430554206,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  20:00:00,75.593562821,12.2589865607,30.3452384263,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  06:00:00,16.5626702211,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  07:00:00,24.6865933757,12.2589865607,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  08:00:00,40.1402579963,12.2589865607,0.402600268249,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  09:00:00,59.8550246133,12.2589865607,2.44284499545,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  10:00:00,63.7592622208,12.2589865607,6.34708260295,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  11:00:00,67.1263672881,12.2589865607,9.71418767024,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  12:00:00,72.6088077395,12.2589865607,15.1966281217,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  13:00:00,77.5779293211,12.2589865607,20.1657497032,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  14:00:00,78.9062761998,12.2589865607,21.4940965819,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  15:00:00,81.8656311644,12.2589865607,24.4534515465,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  16:00:00,82.9847741542,12.2589865607,25.5725945364,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  17:00:00,79.5748979915,12.2589865607,22.1627183736,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  18:00:00,63.5587708652,12.2589865607,18.8040916863,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  19:00:00,59.3915645095,12.2589865607,14.6368853307,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  20:00:00,55.4067107464,12.2589865607,10.1583863517,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  06:00:00,16.5626702211,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  07:00:00,24.8009427598,12.2589865607,0.114349384158,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  08:00:00,41.8197575417,12.2589865607,2.08209981368,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  09:00:00,70.0491914252,12.2589865607,12.6370118073,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  10:00:00,73.498715154,12.2589865607,16.0865355362,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  11:00:00,78.026346416,12.2589865607,20.6141667982,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  12:00:00,82.5650234488,12.2589865607,25.152843831,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  13:00:00,86.8836894795,12.2589865607,29.4715098617,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  14:00:00,90.2524834974,12.2589865607,32.8403038795,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  15:00:00,91.5625323873,12.2589865607,34.1503527694,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  16:00:00,93.1420888758,12.2589865607,35.729909258,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  17:00:00,91.365223535,12.2589865607,33.9530439171,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  18:00:00,75.8715507025,12.2589865607,31.1168715237,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  19:00:00,72.1664875271,12.2589865607,27.4118083482,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  20:00:00,67.7498876839,12.2589865607,22.5015632892,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  06:00:00,16.6821016135,12.2589865607,0.119431392366,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  07:00:00,25.065576769,12.2589865607,0.378983393317,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  08:00:00,41.0466187852,12.2589865607,1.30896105711,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  09:00:00,62.5933239845,12.2589865607,5.18114436661,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  10:00:00,66.3579049229,12.2589865607,8.94572530508,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  11:00:00,76.7500931563,12.2589865607,19.3379135385,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  12:00:00,84.6522565006,12.2589865607,27.2400768827,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  13:00:00,92.6303554102,12.2589865607,35.2181757923,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  14:00:00,96.1696723225,12.2589865607,38.7574927046,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  15:00:00,101.529909299,12.2589865607,44.1177296812,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  16:00:00,103.623654072,12.2589865607,46.2114744541,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  17:00:00,102.67310835,12.2589865607,45.2609287317,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  18:00:00,87.6517802101,12.2589865607,42.8971010312,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  19:00:00,80.8732621084,12.2589865607,36.1185829296,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  20:00:00,74.8290162207,12.2589865607,29.580691826,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  06:00:00,24.9642728052,12.2589865607,8.40160258407,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  07:00:00,32.0166031156,12.2589865607,7.33000973999,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  08:00:00,51.4999293874,12.2589865607,11.7622716594,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  09:00:00,76.3655987988,12.2589865607,18.953419181,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  10:00:00,78.8572341484,12.2589865607,21.4450545306,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  11:00:00,82.4968536081,12.2589865607,25.0846739902,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  12:00:00,84.8592102015,12.2589865607,27.4470305836,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  13:00:00,85.0661676039,12.2589865607,27.653987986,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  14:00:00,87.0270767741,12.2589865607,29.6148971563,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  15:00:00,91.1516079561,12.2589865607,33.7394283383,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  16:00:00,91.6173158222,12.2589865607,34.2051362043,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  17:00:00,87.6007706898,12.2589865607,30.1885910719,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  18:00:00,68.9959591315,12.2589865607,24.2412799526,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  19:00:00,63.9585847565,12.2589865607,19.2039055776,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  20:00:00,60.3974303046,12.2589865607,15.1491059099,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  06:00:00,15.9642792428,12.2589865607,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  07:00:00,19.6695719249,12.2589865607,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  08:00:00,29.7036148265,12.2589865607,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  09:00:00,45.2987520525,12.2589865607,0.544072873612,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/29  10:00:00,59.3014213075,12.2589865607,1.88924168966,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  11:00:00,66.4650266996,12.2589865607,9.05284708176,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  12:00:00,70.5424895517,12.2589865607,13.1303099339,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  13:00:00,74.7784806822,12.2589865607,17.3663010644,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  14:00:00,80.0907038082,12.2589865607,22.6785241903,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  15:00:00,83.3653132097,12.2589865607,25.9531335919,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  16:00:00,83.3269675765,12.2589865607,25.9147879587,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  17:00:00,82.2176675406,12.2589865607,24.8054879228,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  18:00:00,59.4421226505,12.2589865607,19.7044649224,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/29  19:00:00,44.2437012186,12.2589865607,14.5400863921,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  20:00:00,46.3719574507,12.2589865607,9.78000929094,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  21:00:00,30.889152142,12.2589865607,2.95358021713,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  08:00:00,19.8245943878,12.2589865607,0.155022462945,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  09:00:00,24.2779159718,12.2589865607,4.60834404691,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  10:00:00,49.4390166667,12.2589865607,14.7183803894,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  11:00:00,55.9006039284,12.2589865607,21.1799676512,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  12:00:00,73.4594678134,12.2589865607,28.7047886345,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  13:00:00,77.9578562847,12.2589865607,33.2031771058,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  14:00:00,80.5745202177,12.2589865607,35.8198410388,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  15:00:00,82.1469447542,12.2589865607,37.3922655754,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  16:00:00,83.1924661609,12.2589865607,38.437786982,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  17:00:00,73.5998862227,12.2589865607,38.8792499454,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  18:00:00,59.7794206422,12.2589865607,35.0928272666,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  06:00:00,21.4740851766,12.2589865607,4.91141495554,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  07:00:00,35.4300824182,12.2589865607,10.7434890426,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  08:00:00,58.9369479412,12.2589865607,19.1992902132,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  09:00:00,85.6564289037,12.2589865607,28.2442492859,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  10:00:00,90.1851946813,12.2589865607,32.7730150635,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  11:00:00,94.3388584904,12.2589865607,36.9266788726,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  12:00:00,95.8477271807,12.2589865607,38.4355475629,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  13:00:00,97.8305864561,12.2589865607,40.4184068382,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  14:00:00,100.201849777,12.2589865607,42.7896701591,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  15:00:00,101.926823076,12.2589865607,44.5146434586,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  16:00:00,100.743716759,12.2589865607,43.3315371411,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  17:00:00,99.5977109982,12.2589865607,42.1855313803,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  18:00:00,84.6220874317,12.2589865607,39.8674082529,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  19:00:00,78.6155583996,12.2589865607,33.8608792207,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  20:00:00,73.3518912515,12.2589865607,26.7259001901,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  06:00:00,16.6585530341,12.2589865607,0.0958828130105,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  07:00:00,25.2459392494,12.2589865607,0.55934587376,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  08:00:00,43.0845716037,12.2589865607,3.34691387568,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  09:00:00,69.8744430634,12.2589865607,12.4622634455,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  10:00:00,74.0032897845,12.2589865607,16.5911101667,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  11:00:00,78.8007905387,12.2589865607,21.3886109209,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  12:00:00,82.0025671787,12.2589865607,24.5903875608,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  13:00:00,84.6517355714,12.2589865607,27.2395559535,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  14:00:00,86.6806534919,12.2589865607,29.268473874,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  15:00:00,88.5396496537,12.2589865607,31.1274700359,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  16:00:00,88.4661778778,12.2589865607,31.05399826,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  17:00:00,86.7538326134,12.2589865607,29.3416529955,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  18:00:00,71.6550943267,12.2589865607,26.9004151478,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  19:00:00,66.8618342372,12.2589865607,22.1071550584,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  20:00:00,63.5722778491,12.2589865607,16.9462867877,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  06:00:00,17.1509571486,12.2589865607,0.588286927539,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  07:00:00,25.9534566967,12.2589865607,1.26686332108,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  08:00:00,43.9342853055,12.2589865607,4.19662757743,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  09:00:00,68.8605877536,12.2589865607,11.4484081357,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  10:00:00,72.1792280969,12.2589865607,14.7670484791,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  11:00:00,76.1215738587,12.2589865607,18.7093942409,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  12:00:00,77.6481082373,12.2589865607,20.2359286195,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  13:00:00,78.4044217535,12.2589865607,20.9922421357,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  14:00:00,80.1258411378,12.2589865607,22.71366152,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  15:00:00,81.0958973935,12.2589865607,23.6837177756,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  16:00:00,80.9488631559,12.2589865607,23.536683538,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  17:00:00,80.1626182046,12.2589865607,22.7504385868,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  18:00:00,65.9133113538,12.2589865607,21.158632175,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  19:00:00,62.6351415735,12.2589865607,17.8804623947,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  20:00:00,62.1883271546,12.2589865607,15.5623360932,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  06:00:00,17.0233015211,12.2589865607,0.460631299978,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  07:00:00,25.908985949,12.2589865607,1.22239257338,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  08:00:00,43.7093011299,12.2589865607,3.97164340184,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  09:00:00,67.6430406235,12.2589865607,10.2308610057,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  10:00:00,71.3456568693,12.2589865607,13.9334772514,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  11:00:00,76.1239825483,12.2589865607,18.7118029304,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  12:00:00,78.709728317,12.2589865607,21.2975486991,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  13:00:00,81.6825553264,12.2589865607,24.2703757086,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  14:00:00,83.2027093616,12.2589865607,25.7905297438,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  15:00:00,85.4071992801,12.2589865607,27.9950196622,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  16:00:00,86.6643800923,12.2589865607,29.2522004745,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  17:00:00,86.0610593364,12.2589865607,28.6488797185,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  18:00:00,70.8317529304,12.2589865607,26.0770737516,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  19:00:00,65.9160190777,12.2589865607,21.1613398989,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  20:00:00,63.3333203254,12.2589865607,16.707329264,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  06:00:00,17.2706734929,12.2589865607,0.708003271759,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  07:00:00,26.8925036685,12.2589865607,2.20591029285,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  08:00:00,47.8178873599,12.2589865607,8.0802296318,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  09:00:00,71.2069303813,12.2589865607,13.7947507635,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  10:00:00,75.6445567798,12.2589865607,18.2323771619,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  11:00:00,81.2641177045,12.2589865607,23.8519380867,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  12:00:00,85.5548524674,12.2589865607,28.1426728496,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  13:00:00,88.156229107,12.2589865607,30.7440494891,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  14:00:00,82.5267101487,12.2589865607,25.1145305308,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  15:00:00,78.2456913241,12.2589865607,20.8335117062,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  16:00:00,77.5930382354,12.2589865607,20.1808586176,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  17:00:00,80.2218682256,12.2589865607,22.8096886077,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  18:00:00,68.0425303929,12.2589865607,23.2878512141,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  19:00:00,61.2540931137,12.2589865607,16.4994139349,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  20:00:00,58.7464414171,12.2589865607,12.1204503557,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
