Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  06:00:00,15.9642792428,12.2589865607,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  07:00:00,19.7266787326,12.2589865607,0.0571068077202,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  08:00:00,30.2561472575,12.2589865607,0.55253243101,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  09:00:00,53.3314292201,12.2589865607,8.57675004122,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/05  10:00:00,73.6306274439,12.2589865607,16.2184478261,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  11:00:00,78.5783513596,12.2589865607,21.1661717418,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  12:00:00,81.8747944606,12.2589865607,24.4626148428,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  13:00:00,84.6280002804,12.2589865607,27.2158206625,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  14:00:00,87.6013564465,12.2589865607,30.1891768286,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  15:00:00,89.8696338717,12.2589865607,32.4574542538,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  16:00:00,90.5657417995,12.2589865607,33.1535621817,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  17:00:00,89.3840861618,12.2589865607,31.9719065439,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  18:00:00,65.4528566109,12.2589865607,25.7151988828,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/05  19:00:00,51.2024341275,12.2589865607,21.498819301,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  20:00:00,53.4207334729,12.2589865607,16.8287853131,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  21:00:00,38.366757839,12.2589865607,10.4311859142,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  08:00:00,20.6193096513,12.2589865607,0.949737726439,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  09:00:00,25.2395335784,12.2589865607,5.56996165359,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  10:00:00,46.9126202902,12.2589865607,12.1919840129,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  11:00:00,50.6173764852,12.2589865607,15.8967402079,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  12:00:00,67.0695202303,12.2589865607,22.3148410515,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  13:00:00,68.5870323326,12.2589865607,23.8323531538,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  14:00:00,67.4423737519,12.2589865607,22.6876945731,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  15:00:00,67.9571044625,12.2589865607,23.2024252837,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  16:00:00,69.3673008426,12.2589865607,24.6126216637,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  17:00:00,58.882156221,12.2589865607,24.1615199437,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  18:00:00,45.0186106496,12.2589865607,20.3320172739,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/06  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  06:00:00,16.8569609409,12.2589865607,0.294290719763,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  07:00:00,28.0583722185,12.2589865607,3.37177884285,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  08:00:00,50.5111437391,12.2589865607,10.773486011,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  09:00:00,75.1591342256,12.2589865607,17.7469546077,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  10:00:00,79.1822575657,12.2589865607,21.7700779479,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  11:00:00,84.1828206024,12.2589865607,26.7706409845,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  12:00:00,86.9226572211,12.2589865607,29.5104776033,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  13:00:00,88.8790733235,12.2589865607,31.4668937057,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  14:00:00,89.7075661902,12.2589865607,32.2953865724,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  15:00:00,91.8120963474,12.2589865607,34.3999167295,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  16:00:00,91.8478265174,12.2589865607,34.4356468996,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  17:00:00,89.5402518326,12.2589865607,32.1280722147,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  18:00:00,74.345232042,12.2589865607,29.5905528632,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  19:00:00,70.2687440973,12.2589865607,25.5140649184,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  20:00:00,69.0776191937,12.2589865607,21.0739614657,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  06:00:00,17.4364542189,12.2589865607,0.873783997767,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  07:00:00,26.5757115843,12.2589865607,1.88911820865,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  08:00:00,49.2639098813,12.2589865607,9.52625215327,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  09:00:00,74.2344594614,12.2589865607,16.8222798436,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  10:00:00,78.2639234919,12.2589865607,20.851743874,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  11:00:00,83.9625190838,12.2589865607,26.5503394659,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  12:00:00,82.2433446561,12.2589865607,24.8311650383,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  13:00:00,76.7514817612,12.2589865607,19.3393021433,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  14:00:00,74.1761549516,12.2589865607,16.7639753338,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  15:00:00,73.8247088986,12.2589865607,16.4125292807,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  16:00:00,76.7529720076,12.2589865607,19.3407923898,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  17:00:00,76.6176291792,12.2589865607,19.2054495614,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  18:00:00,61.0930199056,12.2589865607,16.3383407267,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  19:00:00,58.4432626959,12.2589865607,13.688583517,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  20:00:00,57.4455783529,12.2589865607,9.44192062484,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  06:00:00,16.5734403624,12.2589865607,0.0107701412871,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  07:00:00,25.8627975501,12.2589865607,1.17620417446,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  08:00:00,49.6311400819,12.2589865607,9.89348235386,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  09:00:00,77.2011700494,12.2589865607,19.7889904315,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  10:00:00,83.5643705066,12.2589865607,26.1521908888,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  11:00:00,90.7352165672,12.2589865607,33.3230369494,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  12:00:00,95.8445922267,12.2589865607,38.4324126088,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  13:00:00,99.1733660844,12.2589865607,41.7611864665,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  14:00:00,103.566704922,12.2589865607,46.1545253043,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  15:00:00,106.979854968,12.2589865607,49.56767535,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  16:00:00,106.194946541,12.2589865607,48.7827669235,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  17:00:00,105.260718685,12.2589865607,47.8485390676,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  18:00:00,81.9333300471,12.2589865607,37.1786508682,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  19:00:00,65.2559364613,12.2589865607,20.5012572824,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  20:00:00,63.3344254319,12.2589865607,15.3307677038,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  06:00:00,16.7740603689,12.2589865607,0.211390147845,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  07:00:00,25.4363658493,12.2589865607,0.749772473635,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  08:00:00,42.6598101681,12.2589865607,2.92215244004,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  09:00:00,66.2106426331,12.2589865607,8.79846301526,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  10:00:00,70.2201731487,12.2589865607,12.8079935309,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  11:00:00,74.6713181314,12.2589865607,17.2591385135,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  12:00:00,78.6062696561,12.2589865607,21.1940900382,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  13:00:00,83.1241337327,12.2589865607,25.7119541149,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  14:00:00,85.5570053437,12.2589865607,28.1448257259,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  15:00:00,89.0343968678,12.2589865607,31.6222172499,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  16:00:00,91.0880351551,12.2589865607,33.6758555373,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  17:00:00,88.5005934301,12.2589865607,31.0884138122,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  18:00:00,71.6373913174,12.2589865607,26.8827121385,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  19:00:00,67.6165745452,12.2589865607,22.8618953663,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  20:00:00,68.4359766033,12.2589865607,20.4323188752,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  06:00:00,17.0018666811,12.2589865607,0.43919645997,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  07:00:00,28.0537583808,12.2589865607,3.36716500516,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  08:00:00,52.3709454452,12.2589865607,12.6332877171,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  09:00:00,79.1571621274,12.2589865607,21.7449825096,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  10:00:00,84.3996891069,12.2589865607,26.9875094891,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  11:00:00,90.8711653894,12.2589865607,33.4589857715,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  12:00:00,95.1694381223,12.2589865607,37.7572585045,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  13:00:00,98.5309519265,12.2589865607,41.1187723086,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  14:00:00,101.561235972,12.2589865607,44.149056354,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  15:00:00,104.444207621,12.2589865607,47.0320280029,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  16:00:00,103.808158868,12.2589865607,46.3959792502,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  17:00:00,101.365353102,12.2589865607,43.9531734838,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  18:00:00,85.6374602328,12.2589865607,40.8827810539,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  19:00:00,78.4283984533,12.2589865607,33.6737192744,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  20:00:00,74.6180469092,12.2589865607,26.6143891811,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  06:00:00,19.9795033704,12.2589865607,2.63755746102,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  07:00:00,28.109506524,12.2589865607,8.43993459912,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  08:00:00,46.1516781292,12.2589865607,16.4480633027,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  09:00:00,69.3783604708,12.2589865607,24.6236812919,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/12  10:00:00,88.9295404969,12.2589865607,31.517360879,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  11:00:00,96.4937357605,12.2589865607,39.0815561426,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  12:00:00,100.258589861,12.2589865607,42.8464102428,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  13:00:00,103.340196615,12.2589865607,45.9280169972,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  14:00:00,106.191112485,12.2589865607,48.778932867,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  15:00:00,107.827492628,12.2589865607,50.4153130101,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  16:00:00,107.625656735,12.2589865607,50.2134771175,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  17:00:00,104.566538914,12.2589865607,47.1543592964,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  18:00:00,79.8746962202,12.2589865607,40.1370384922,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/12  19:00:00,63.7734665329,12.2589865607,34.0698517064,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  20:00:00,65.6756375325,12.2589865607,27.7060227061,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  21:00:00,48.2644685361,12.2589865607,20.3288966113,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  08:00:00,34.7704045348,12.2589865607,15.1008326099,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  09:00:00,39.382573488,12.2589865607,19.7130015631,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  10:00:00,61.3291891249,12.2589865607,26.6085528477,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  11:00:00,64.1469481567,12.2589865607,29.4263118795,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  12:00:00,79.5314595247,12.2589865607,34.7767803458,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  13:00:00,82.2432321617,12.2589865607,37.4885529828,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  14:00:00,84.1914025069,12.2589865607,39.436723328,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  15:00:00,85.0471756356,12.2589865607,40.2924964567,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  16:00:00,84.1097706432,12.2589865607,39.3550914643,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  17:00:00,72.8446973996,12.2589865607,38.1240611224,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  18:00:00,59.8965012217,12.2589865607,35.2099078461,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/13  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  06:00:00,29.4335551696,12.2589865607,11.4932182819,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  07:00:00,38.7111004236,12.2589865607,14.024507048,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  08:00:00,60.0785154214,12.2589865607,20.3408576933,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  09:00:00,85.2310932707,12.2589865607,27.8189136528,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  10:00:00,87.5152264019,12.2589865607,30.1030467841,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  11:00:00,90.4300267064,12.2589865607,33.0178470885,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  12:00:00,91.9495238402,12.2589865607,34.5373442223,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  13:00:00,92.3815994093,12.2589865607,34.9694197914,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  14:00:00,94.8026478547,12.2589865607,37.3904682369,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  15:00:00,97.0655690398,12.2589865607,39.653389422,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  16:00:00,96.6732134138,12.2589865607,39.261033796,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  17:00:00,91.81060232,12.2589865607,34.3984227022,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  18:00:00,72.0105889585,12.2589865607,27.2559097796,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  19:00:00,66.4167786454,12.2589865607,21.6620994666,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  20:00:00,66.0575554219,12.2589865607,18.0538976939,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  06:00:00,18.1113015611,12.2589865607,0.170964673287,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  07:00:00,25.2054566408,12.2589865607,0.518863265136,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  08:00:00,42.05484559,12.2589865607,2.317187862,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  09:00:00,63.6387321939,12.2589865607,6.22655257601,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  10:00:00,63.9985357782,12.2589865607,6.58635616038,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  11:00:00,70.7409283182,12.2589865607,13.3287487003,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  12:00:00,77.6477566395,12.2589865607,20.2355770216,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  13:00:00,81.7212723845,12.2589865607,24.3090927667,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  14:00:00,81.7191189287,12.2589865607,24.3069393108,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  15:00:00,82.734797609,12.2589865607,25.3226179911,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  16:00:00,82.110718569,12.2589865607,24.6985389512,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  17:00:00,81.1456654618,12.2589865607,23.7334858439,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  18:00:00,67.3909618095,12.2589865607,22.6362826306,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  19:00:00,63.7304115925,12.2589865607,17.598065747,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  20:00:00,62.3364922685,12.2589865607,14.3328345405,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  06:00:00,18.1398373154,12.2589865607,0.199500427656,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  07:00:00,25.2331102181,12.2589865607,0.546516842482,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  08:00:00,41.0219400775,12.2589865607,1.2842823495,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  09:00:00,62.2883605644,12.2589865607,4.87618094656,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  10:00:00,67.782105906,12.2589865607,10.3699262882,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  11:00:00,73.5259044534,12.2589865607,16.1137248355,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  12:00:00,76.4861606012,12.2589865607,19.0739809834,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  13:00:00,79.8183472541,12.2589865607,22.4061676362,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  14:00:00,83.7430480673,12.2589865607,26.3308684494,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  15:00:00,85.2033427233,12.2589865607,27.7911631054,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  16:00:00,83.722632577,12.2589865607,26.3104529591,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  17:00:00,81.9039846229,12.2589865607,24.4918050051,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  18:00:00,67.341856532,12.2589865607,22.5871773532,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  19:00:00,65.8083368254,12.2589865607,19.6759909798,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  20:00:00,65.9330787824,12.2589865607,17.9294210544,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  06:00:00,20.9640638077,12.2589865607,3.02372691993,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  07:00:00,31.9778965954,12.2589865607,7.29130321971,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  08:00:00,52.8412804571,12.2589865607,13.1036227291,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  09:00:00,77.9424094376,12.2589865607,20.5302298198,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  10:00:00,83.1537294267,12.2589865607,25.7415498089,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  11:00:00,90.9802868907,12.2589865607,33.5681072729,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  12:00:00,93.3824198705,12.2589865607,35.9702402526,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  13:00:00,95.6659349858,12.2589865607,38.253755368,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  14:00:00,99.3563518828,12.2589865607,41.9441722649,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  15:00:00,101.025006504,12.2589865607,43.6128268861,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  16:00:00,102.338929389,12.2589865607,44.926749771,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  17:00:00,102.701721684,12.2589865607,45.2895420663,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  18:00:00,87.7066004475,12.2589865607,42.9519212687,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  19:00:00,79.4872866426,12.2589865607,33.3549407971,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  20:00:00,73.1723253704,12.2589865607,25.1686676423,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  06:00:00,21.9510502995,12.2589865607,4.01071341171,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  07:00:00,33.124936521,12.2589865607,8.43834314538,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  08:00:00,53.3501948194,12.2589865607,13.6125370913,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  09:00:00,79.6018129772,12.2589865607,22.1896333594,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  10:00:00,86.4046596013,12.2589865607,28.9924799834,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  11:00:00,92.1084126994,12.2589865607,34.6962330815,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  12:00:00,97.8773487417,12.2589865607,40.4651691238,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  13:00:00,103.003488817,12.2589865607,45.5913091994,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  14:00:00,104.774102733,12.2589865607,47.361923115,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  15:00:00,105.920180235,12.2589865607,48.5080006167,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  16:00:00,105.730214188,12.2589865607,48.3180345698,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  17:00:00,102.821019078,12.2589865607,45.4088394606,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  18:00:00,87.0772053663,12.2589865607,42.3225261874,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  19:00:00,82.6331422023,12.2589865607,36.5007963568,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  20:00:00,79.6302791104,12.2589865607,31.6266213824,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  06:00:00,28.6365726613,12.2589865607,11.2946267519,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  07:00:00,32.0930717538,12.2589865607,12.4234998289,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  08:00:00,46.218403814,12.2589865607,16.5147889875,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  09:00:00,65.9906887114,12.2589865607,21.2360095326,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/19  10:00:00,79.7807434172,12.2589865607,22.3685637993,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  11:00:00,83.9705609463,12.2589865607,26.5583813284,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  12:00:00,85.2759525482,12.2589865607,27.8637729304,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  13:00:00,87.0234869266,12.2589865607,29.6113073088,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  14:00:00,91.2701931531,12.2589865607,33.8580135353,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  15:00:00,92.2711392501,12.2589865607,34.8589596322,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  16:00:00,89.3168460685,12.2589865607,31.9046664507,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  17:00:00,83.8218057515,12.2589865607,26.4096261336,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  18:00:00,58.0703324928,12.2589865607,18.3326747648,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/19  19:00:00,44.4075679459,12.2589865607,13.3262864528,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  20:00:00,48.6774965757,12.2589865607,10.7078817493,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  21:00:00,33.3213300843,12.2589865607,5.38575815949,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  08:00:00,19.690699842,12.2589865607,0.0211279171629,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  09:00:00,20.064006222,12.2589865607,0.394434297139,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  10:00:00,40.3205504216,12.2589865607,5.59991414436,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  11:00:00,42.621466766,12.2589865607,7.90083048871,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  12:00:00,56.3719230025,12.2589865607,11.6172438236,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  13:00:00,58.1137446835,12.2589865607,13.3590655046,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  14:00:00,59.0760260107,12.2589865607,14.3213468318,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  15:00:00,60.1322223962,12.2589865607,15.3775432173,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  16:00:00,60.2935660247,12.2589865607,15.5388868459,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  17:00:00,47.4785455711,12.2589865607,12.7579092939,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  18:00:00,33.6006499483,12.2589865607,8.91405657265,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/20  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  06:00:00,17.9403368878,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  07:00:00,24.6865933757,12.2589865607,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  08:00:00,39.9810368694,12.2589865607,0.243379141363,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  09:00:00,63.9650059438,12.2589865607,6.55282632595,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  10:00:00,69.8992536092,12.2589865607,12.4870739913,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  11:00:00,73.2854112177,12.2589865607,15.8732315998,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  12:00:00,76.3293761792,12.2589865607,18.9171965613,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  13:00:00,79.2934472152,12.2589865607,21.8812675973,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  14:00:00,81.5969787575,12.2589865607,24.1847991396,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  15:00:00,83.8104731398,12.2589865607,26.398293522,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  16:00:00,84.5752989256,12.2589865607,27.1631193077,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  17:00:00,83.58123959,12.2589865607,26.1690599721,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  18:00:00,68.667790969,12.2589865607,23.9131117901,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  19:00:00,65.6468678573,12.2589865607,18.1368553452,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  20:00:00,60.3907501174,12.2589865607,12.3870923893,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  06:00:00,19.3180035544,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  07:00:00,24.7895732796,12.2589865607,0.10297990392,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  08:00:00,42.498679046,12.2589865607,2.76102131797,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  09:00:00,68.5837892829,12.2589865607,11.1716096651,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  10:00:00,72.0856667157,12.2589865607,14.6734870978,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  11:00:00,78.5414014944,12.2589865607,21.1292218765,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  12:00:00,82.87567606,12.2589865607,25.4634964421,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  13:00:00,85.0056644367,12.2589865607,27.5934848189,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  14:00:00,86.0550920889,12.2589865607,28.642912471,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  15:00:00,87.3631628773,12.2589865607,29.9509832595,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  16:00:00,87.9725517316,12.2589865607,30.5603721137,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  17:00:00,86.3036848502,12.2589865607,28.8915052323,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  18:00:00,70.670676139,12.2589865607,25.9159969601,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  19:00:00,67.7969568333,12.2589865607,20.2869443211,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  20:00:00,65.0085450971,12.2589865607,17.0048873691,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  06:00:00,19.3180035544,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  07:00:00,24.8193981105,12.2589865607,0.132804734873,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  08:00:00,41.2812036961,12.2589865607,1.54354596805,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  09:00:00,66.9429330944,12.2589865607,9.53075347657,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  10:00:00,71.7099957717,12.2589865607,14.2978161538,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  11:00:00,78.5565940791,12.2589865607,21.1444144612,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  12:00:00,82.8558119758,12.2589865607,25.443632358,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  13:00:00,85.8874972714,12.2589865607,28.4753176535,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  14:00:00,88.7446563664,12.2589865607,31.3324767485,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  15:00:00,90.8469548312,12.2589865607,33.4347752133,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  16:00:00,91.1116499625,12.2589865607,33.6994703446,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  17:00:00,89.3362798104,12.2589865607,31.9241001926,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  18:00:00,72.6672170607,12.2589865607,27.9125378818,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  19:00:00,69.6737881573,12.2589865607,22.1637756451,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  20:00:00,64.9294069709,12.2589865607,16.9257492428,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  06:00:00,19.3289078758,12.2589865607,0.0109043213901,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  07:00:00,24.935945652,12.2589865607,0.249352276347,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  08:00:00,42.954083518,12.2589865607,3.21642578995,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  09:00:00,72.3173311344,12.2589865607,14.9051515165,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  10:00:00,76.6313001471,12.2589865607,19.2191205293,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  11:00:00,80.7193688971,12.2589865607,23.3071892793,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  12:00:00,83.7767486363,12.2589865607,26.3645690185,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  13:00:00,86.5603937645,12.2589865607,29.1482141467,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  14:00:00,89.210591785,12.2589865607,31.7984121671,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  15:00:00,91.5021675427,12.2589865607,34.0899879249,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  16:00:00,91.3395946874,12.2589865607,33.9274150696,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  17:00:00,89.0635265877,12.2589865607,31.6513469699,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  18:00:00,73.170729061,12.2589865607,28.4160498822,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  19:00:00,69.5732817604,12.2589865607,22.0632692482,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  20:00:00,64.1639675047,12.2589865607,16.1603097767,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  06:00:00,19.6595629927,12.2589865607,0.341559438229,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  07:00:00,25.6276779045,12.2589865607,0.941084528833,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  08:00:00,43.4194476896,12.2589865607,3.68178996152,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  09:00:00,71.3935969191,12.2589865607,13.9814173012,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  10:00:00,76.1025437262,12.2589865607,18.6903641084,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  11:00:00,80.8002945131,12.2589865607,23.3881148952,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  12:00:00,82.5476472955,12.2589865607,25.1354676776,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  13:00:00,84.0560232423,12.2589865607,26.6438436245,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  14:00:00,85.9137924284,12.2589865607,28.5016128105,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  15:00:00,86.570855381,12.2589865607,29.1586757632,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  16:00:00,86.2516642531,12.2589865607,28.8394846353,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  17:00:00,84.9294277386,12.2589865607,27.5172481208,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  18:00:00,69.5920662299,12.2589865607,24.837387051,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  19:00:00,66.5626440134,12.2589865607,19.0526315012,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  20:00:00,63.0591091438,12.2589865607,15.0554514158,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  06:00:00,18.7196125761,12.2589865607,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  07:00:00,19.7617020628,12.2589865607,0.0921301379066,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  08:00:00,31.4896668255,12.2589865607,1.78605199909,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  09:00:00,57.0307725469,12.2589865607,12.2760933681,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/26  10:00:00,77.7860387947,12.2589865607,20.3738591768,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  11:00:00,83.4048456308,12.2589865607,25.9926660129,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  12:00:00,86.8192725731,12.2589865607,29.4070929553,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  13:00:00,89.3794501026,12.2589865607,31.9672704847,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  14:00:00,91.0631829029,12.2589865607,33.651003285,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  15:00:00,92.9272210503,12.2589865607,35.5150414325,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  16:00:00,94.0062836448,12.2589865607,36.5941040269,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  17:00:00,91.1172467576,12.2589865607,33.7050671398,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  18:00:00,66.7225017104,12.2589865607,26.9848439823,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/26  19:00:00,54.3554433933,12.2589865607,21.8964952336,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  20:00:00,57.0692052057,12.2589865607,19.0995903792,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  21:00:00,42.1747044192,12.2589865607,14.2391324944,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
