Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  08:00:00,21.7067371962,12.2589865607,2.03716527131,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  09:00:00,28.2859272443,12.2589865607,8.61635531949,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  10:00:00,51.8059898378,12.2589865607,17.0853535606,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  11:00:00,56.0400916259,12.2589865607,21.3194553486,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  12:00:00,71.4358146017,12.2589865607,26.6811354229,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  13:00:00,74.7485628221,12.2589865607,29.9938836433,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  14:00:00,76.5512594234,12.2589865607,31.7965802446,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  15:00:00,77.6501290282,12.2589865607,32.8954498493,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  16:00:00,78.1225581329,12.2589865607,33.3678789541,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  17:00:00,66.808372327,12.2589865607,32.0877360498,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  18:00:00,52.3821537139,12.2589865607,27.6955603383,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/27  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  06:00:00,20.7087215987,12.2589865607,1.39071804429,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  07:00:00,29.8662050462,12.2589865607,5.17961167052,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  08:00:00,51.3623135855,12.2589865607,11.6246558574,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  09:00:00,77.6317989275,12.2589865607,20.2196193096,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  10:00:00,84.1207820935,12.2589865607,26.7086024757,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  11:00:00,90.0666906802,12.2589865607,32.6545110624,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  12:00:00,90.0166597928,12.2589865607,32.604480175,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  13:00:00,90.635157739,12.2589865607,33.2229781211,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  14:00:00,81.7443052482,12.2589865607,24.3321256304,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  15:00:00,82.5768145305,12.2589865607,25.1646349126,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  16:00:00,88.29024897,12.2589865607,30.8780693521,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  17:00:00,88.2250059766,12.2589865607,30.8128263588,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  18:00:00,72.4005735426,12.2589865607,27.6458943637,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  19:00:00,72.6209530886,12.2589865607,23.7332739098,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  20:00:00,68.4984859973,12.2589865607,20.4948282692,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  06:00:00,19.6855475269,12.2589865607,0.367543972445,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  07:00:00,25.7228756776,12.2589865607,1.036282302,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  08:00:00,44.3067727291,12.2589865607,4.56911500105,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  09:00:00,69.2023312134,12.2589865607,11.7901515956,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  10:00:00,72.9079599728,12.2589865607,15.495780355,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  11:00:00,78.9275645782,12.2589865607,21.5153849603,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  12:00:00,83.3074716684,12.2589865607,25.8952920506,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  13:00:00,86.5533112349,12.2589865607,29.1411316171,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  14:00:00,88.9513514301,12.2589865607,31.5391718123,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  15:00:00,91.8108010467,12.2589865607,34.3986214289,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  16:00:00,92.4001425229,12.2589865607,34.9879629051,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  17:00:00,90.6808280037,12.2589865607,33.2686483858,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  18:00:00,74.6053396059,12.2589865607,29.850660427,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  19:00:00,73.9881979538,12.2589865607,25.100518775,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  20:00:00,69.6988972384,12.2589865607,21.6952395103,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  06:00:00,19.8950797287,12.2589865607,0.577076174229,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  07:00:00,26.2001852204,12.2589865607,1.51359184472,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  08:00:00,48.3333060295,12.2589865607,8.59564830146,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  09:00:00,75.8848083294,12.2589865607,18.4726287115,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  10:00:00,81.2669426738,12.2589865607,23.8547630559,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  11:00:00,87.6174505877,12.2589865607,30.2052709699,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  12:00:00,92.8714244932,12.2589865607,35.4592448753,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  13:00:00,95.0393244953,12.2589865607,37.6271448775,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  14:00:00,95.6183719358,12.2589865607,38.2061923179,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  15:00:00,97.3078869975,12.2589865607,39.8957073796,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  16:00:00,96.6316185671,12.2589865607,39.2194389492,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  17:00:00,93.3904175906,12.2589865607,35.9782379727,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  18:00:00,74.7194352999,12.2589865607,29.9647561211,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  19:00:00,72.3100537665,12.2589865607,23.4223745877,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  20:00:00,68.7855009819,12.2589865607,20.7818432538,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  06:00:00,20.7688190327,12.2589865607,1.45081547826,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  07:00:00,26.7546021568,12.2589865607,2.06800878112,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  08:00:00,48.0112630719,12.2589865607,8.27360534388,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  09:00:00,70.8201121045,12.2589865607,13.4079324866,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  10:00:00,72.7352125907,12.2589865607,15.3230329728,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  11:00:00,75.9884001581,12.2589865607,18.5762205403,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  12:00:00,78.5225355474,12.2589865607,21.1103559295,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  13:00:00,79.4998161588,12.2589865607,22.0876365409,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  14:00:00,80.8496409121,12.2589865607,23.4374612943,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  15:00:00,81.1421844188,12.2589865607,23.7300048009,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  16:00:00,78.3693909439,12.2589865607,20.957211326,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  17:00:00,74.6527998455,12.2589865607,17.2406202276,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  18:00:00,58.0515468389,12.2589865607,13.29686766,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  19:00:00,58.3560916876,12.2589865607,9.46841250872,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  20:00:00,54.8251345731,12.2589865607,6.82147684509,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  06:00:00,20.6956702211,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  07:00:00,24.6865933757,12.2589865607,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  08:00:00,39.9123264431,12.2589865607,0.174668715072,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  09:00:00,58.3085050683,12.2589865607,0.896325450462,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  10:00:00,60.4517762162,12.2589865607,3.03959659832,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  11:00:00,65.8978999464,12.2589865607,8.48572032851,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  12:00:00,69.7443989114,12.2589865607,12.3322192935,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  13:00:00,72.8002674859,12.2589865607,15.3880878681,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  14:00:00,75.1734555601,12.2589865607,17.7612759423,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  15:00:00,77.4470072027,12.2589865607,20.0348275849,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  16:00:00,77.7309286589,12.2589865607,20.3187490411,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  17:00:00,75.6781033624,12.2589865607,18.2659237445,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  18:00:00,58.4404816269,12.2589865607,13.685802448,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  19:00:00,56.7160016589,12.2589865607,7.82832248009,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  20:00:00,50.8747336102,12.2589865607,2.87107588216,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  06:00:00,20.0972792428,12.2589865607,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  07:00:00,19.6695719249,12.2589865607,0.0,0.0,3.8202394941,3.5903458701,0.00745012649577,0.00745012649577
 09/02  08:00:00,29.7036148265,12.2589865607,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  09:00:00,44.9677754245,12.2589865607,0.213096245676,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/02  10:00:00,58.1837997267,12.2589865607,0.771620108858,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  11:00:00,59.2704028592,12.2589865607,1.85822324131,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  12:00:00,61.8377840879,12.2589865607,4.42560447007,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  13:00:00,66.1657963377,12.2589865607,8.7536167199,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  14:00:00,69.1620848807,12.2589865607,11.7499052628,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  15:00:00,71.0539935718,12.2589865607,13.6418139539,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  16:00:00,71.7661576063,12.2589865607,14.3539779885,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  17:00:00,70.8345346398,12.2589865607,13.422355022,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  18:00:00,46.3960931578,12.2589865607,6.65843542978,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/02  19:00:00,35.0535344293,12.2589865607,1.21691960284,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  20:00:00,38.4396005063,12.2589865607,0.469985679857,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  21:00:00,28.051633119,12.2589865607,0.116061194163,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  08:00:00,19.6695719249,12.2589865607,0.0,0.0,3.8202394941,3.5903458701,0.0080655142804,0.0080655142804
 09/03  09:00:00,19.6695719249,12.2589865607,0.0,0.0,3.8202394941,3.5903458701,0.000830638430354,0.000830638430354
 09/03  10:00:00,34.7394620193,12.2589865607,0.0188257420456,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  11:00:00,35.0541179738,12.2589865607,0.33348169652,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  12:00:00,46.099056568,12.2589865607,1.34437738917,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  13:00:00,48.3362252833,12.2589865607,3.58154610446,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  14:00:00,51.3178510196,12.2589865607,6.5631718408,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  15:00:00,53.6321480485,12.2589865607,8.87746886967,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  16:00:00,55.4673468626,12.2589865607,10.7126676837,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  17:00:00,44.5333440589,12.2589865607,9.81270778161,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  18:00:00,31.1489558796,12.2589865607,6.46236250392,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/03  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  08:00:00,19.6695719249,12.2589865607,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  09:00:00,19.6695719249,12.2589865607,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  10:00:00,35.2028817009,12.2589865607,0.482245423608,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  11:00:00,36.1049605447,12.2589865607,1.38432426742,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  12:00:00,51.9332810704,12.2589865607,7.17860189155,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  13:00:00,55.5833828484,12.2589865607,10.8287036696,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  14:00:00,57.7164834637,12.2589865607,12.9618042848,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  15:00:00,58.9691736253,12.2589865607,14.2144944464,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  16:00:00,59.4418498704,12.2589865607,14.6871706916,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  17:00:00,46.9157864227,12.2589865607,12.1951501454,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  18:00:00,31.9802723547,12.2589865607,7.29367897903,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/04  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  06:00:00,20.6956702211,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.00329517296792,0.00329517296792
 09/05  07:00:00,24.6865933757,12.2589865607,0.0,0.0,7.6404789882,4.7871278268,0.00676467817684,0.00676467817684
 09/05  08:00:00,40.0536843847,12.2589865607,0.316026656604,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  09:00:00,63.5630728745,12.2589865607,6.15089325666,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  10:00:00,71.9053476765,12.2589865607,14.4931680587,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  11:00:00,79.6022576211,12.2589865607,22.1900780033,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  12:00:00,83.166850142,12.2589865607,25.7546705242,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  13:00:00,86.082067465,12.2589865607,28.6698878471,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  14:00:00,88.5747390987,12.2589865607,31.1625594808,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  15:00:00,91.1596373874,12.2589865607,33.7474577695,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  16:00:00,90.9963876596,12.2589865607,33.5842080418,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  17:00:00,88.0940211562,12.2589865607,30.6818415384,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  18:00:00,72.0651445256,12.2589865607,27.3104653467,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  19:00:00,72.9316968119,12.2589865607,22.6663509664,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  20:00:00,67.0783651467,12.2589865607,19.0747074186,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  06:00:00,28.52216797,12.2589865607,7.82649774894,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  07:00:00,35.3522347593,12.2589865607,10.6656413837,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  08:00:00,54.376169585,12.2589865607,14.6385118569,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  09:00:00,77.4902017428,12.2589865607,20.0780221249,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  10:00:00,81.4301482737,12.2589865607,24.0179686558,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  11:00:00,86.9139966191,12.2589865607,29.5018170012,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  12:00:00,87.0742062526,12.2589865607,29.6620266348,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  13:00:00,88.1615923424,12.2589865607,30.7494127245,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  14:00:00,92.0070785272,12.2589865607,34.5948989093,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  15:00:00,94.2123417682,12.2589865607,36.8001621503,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  16:00:00,92.3587842743,12.2589865607,34.9466046565,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  17:00:00,89.3636535439,12.2589865607,31.9514739261,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  18:00:00,73.8555367675,12.2589865607,29.1008575887,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  19:00:00,75.0594221245,12.2589865607,24.794076279,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  20:00:00,68.0726918336,12.2589865607,20.0690341056,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  06:00:00,20.6956702211,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  07:00:00,24.8229297979,12.2589865607,0.136336422229,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  08:00:00,40.3425004163,12.2589865607,0.604842688247,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  09:00:00,60.634927679,12.2589865607,3.22274806112,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  10:00:00,66.3301793331,12.2589865607,8.9179997152,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  11:00:00,70.5424426717,12.2589865607,13.1302630538,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  12:00:00,71.8140519803,12.2589865607,14.4018723624,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  13:00:00,70.4464200671,12.2589865607,13.0342404493,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  14:00:00,68.9395496752,12.2589865607,11.5273700573,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  15:00:00,69.5603326415,12.2589865607,12.1481530236,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  16:00:00,70.5335209236,12.2589865607,13.1213413057,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  17:00:00,68.0532444253,12.2589865607,10.6410648075,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  18:00:00,51.597411152,12.2589865607,6.84273197314,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  19:00:00,52.2710001443,12.2589865607,2.0056542988,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  20:00:00,48.4037846313,12.2589865607,0.400126903244,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  06:00:00,21.1126744243,12.2696987169,0.0,0.406292046932,1.91011974705,2.3935639134,57.8685109708,57.8685109708
 09/08  07:00:00,25.041367,12.2696987169,0.0,0.344061468054,7.6404789882,4.7871278268,47.1725439206,47.1725439206
 09/08  08:00:00,39.9564518252,12.2696987169,0.0,0.20808194093,19.1011974705,8.3774736969,25.8049290574,25.8049290574
 09/08  09:00:00,57.4501720008,12.2661279982,0.0,0.0308509454742,34.3821554469,10.7710376103,2.10014487314,2.10014487314
 09/08  10:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.00848881244123,0.00848881244123
 09/08  11:00:00,57.6379748366,12.2589865607,0.225795218705,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  12:00:00,58.1084500023,12.2589865607,0.696270384451,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  13:00:00,58.7264389575,12.2589865607,1.31425933963,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  14:00:00,59.0485222303,12.2589865607,1.63634261249,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  15:00:00,59.4787000223,12.2589865607,2.06652040445,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  16:00:00,60.075980782,12.2589865607,2.66380116412,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  17:00:00,59.9335088785,12.2589865607,2.52132926066,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  18:00:00,45.8023883003,12.2589865607,1.04770912142,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  19:00:00,50.5113761547,12.2589865607,0.246030309155,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  20:00:00,48.009530027,12.2589865607,0.00587229898092,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  06:00:00,20.3786745959,12.2696987169,0.0,0.270683196879,1.91011974705,1.79517293505,34.5135565564,34.5135565564
 09/09  07:00:00,19.857621009,12.2696987169,0.0,0.177336927865,3.8202394941,3.5903458701,19.9535803811,19.9535803811
 09/09  08:00:00,29.8065834284,12.2696987169,0.0,0.0922564456434,11.4607184823,5.9839097835,9.93522780604,9.93522780604
 09/09  09:00:00,44.758202063,12.26077192,0.0,0.00173752481444,22.9214369646,9.5742556536,0.000151373474236,0.000151373474236
 09/09  10:00:00,57.6101327599,12.2589865607,0.197953142094,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  11:00:00,58.3118194745,12.2589865607,0.899639856615,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  12:00:00,59.0852335731,12.2589865607,1.67305395522,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  13:00:00,61.6467866301,12.2589865607,4.23460701224,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  14:00:00,63.6070419778,12.2589865607,6.19486235992,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  15:00:00,63.7949457624,12.2589865607,6.38276614453,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  16:00:00,63.7418866505,12.2589865607,6.32970703266,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  17:00:00,63.5203796228,12.2589865607,6.10820000491,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  18:00:00,41.5759542359,12.2589865607,1.8382965078,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/09  19:00:00,37.0856245322,12.2589865607,0.493676372384,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  20:00:00,38.0582330294,12.2589865607,0.0886182029005,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  21:00:00,27.9355719249,12.2589865607,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  08:00:00,19.8196546419,12.2696987169,0.0,0.139370560753,3.8202394941,3.5903458701,19.6497088028,19.6497088028
 09/10  09:00:00,19.6773563795,12.2625572794,0.0,0.00421373589172,3.8202394941,3.5903458701,0.565373114499,0.565373114499
 09/10  10:00:00,34.7717546893,12.2589865607,0.0511184120173,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  11:00:00,35.3853694546,12.2589865607,0.664733177345,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  12:00:00,46.7547670184,12.2589865607,2.00008783957,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  13:00:00,48.751727401,12.2589865607,3.99704822216,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  14:00:00,50.8175652427,12.2589865607,6.06288606386,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  15:00:00,52.4239791083,12.2589865607,7.66929992948,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  16:00:00,53.0332084819,12.2589865607,8.27852930307,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  17:00:00,41.0648115855,12.2589865607,6.34417530824,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  18:00:00,26.8152611788,12.2589865607,2.12866780313,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/10  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  06:00:00,22.303752138,12.2696987169,0.0,0.219703093944,1.91011974705,2.3935639134,29.5003924342,29.5003924342
 09/11  07:00:00,24.8398574643,12.2696987169,0.0,0.14255193234,7.6404789882,4.7871278268,16.1151711631,16.1151711631
 09/11  08:00:00,39.7593019643,12.2643426388,0.0,0.016288158083,19.1011974705,8.3774736969,0.466155657755,0.466155657755
 09/11  09:00:00,57.5453542423,12.2589865607,0.133174624493,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  10:00:00,58.6493776288,12.2589865607,1.23719801091,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  11:00:00,65.5125030653,12.2589865607,8.10032344743,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  12:00:00,69.5392146012,12.2589865607,12.1270349833,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  13:00:00,71.1091236459,12.2589865607,13.696944028,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  14:00:00,72.289691655,12.2589865607,14.8775120372,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  15:00:00,73.9169744813,12.2589865607,16.5047948634,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  16:00:00,73.3393637746,12.2589865607,15.9271841567,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  17:00:00,71.1310788457,12.2589865607,13.7188992279,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  18:00:00,54.7622469247,12.2589865607,10.0075677459,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  19:00:00,56.7877604141,12.2589865607,5.14474790189,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  20:00:00,49.2102186446,12.2589865607,1.20656091652,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  06:00:00,22.1909577963,12.2696987169,0.0,0.106908752311,1.91011974705,2.3935639134,17.6882292981,17.6882292981
 09/12  07:00:00,24.767307982,12.2696987169,0.0,0.0700024501167,7.6404789882,4.7871278268,9.98729772452,9.98729772452
 09/12  08:00:00,39.740421349,12.26077192,0.0,0.000978261537901,19.1011974705,8.3774736969,0.125182313966,0.125182313966
 09/12  09:00:00,57.6660387179,12.2589865607,0.253859100007,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  10:00:00,59.6936632914,12.2589865607,2.2814836735,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  11:00:00,66.9403063664,12.2589865607,9.5281267485,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  12:00:00,70.2941123078,12.2589865607,12.88193269,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  13:00:00,72.953911783,12.2589865607,15.5417321651,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  14:00:00,74.3198091561,12.2589865607,16.9076295382,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  15:00:00,74.6612537604,12.2589865607,17.2490741426,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  16:00:00,73.7984075318,12.2589865607,16.3862279139,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  17:00:00,70.8231792804,12.2589865607,13.4109996626,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  18:00:00,53.3609058585,12.2589865607,8.60622667963,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  19:00:00,54.5752197173,12.2589865607,2.93220720509,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  20:00:00,48.6591974358,12.2589865607,0.655539707738,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  06:00:00,22.1166508197,12.2679133575,0.0,0.034387135027,1.91011974705,2.3935639134,9.38520150547,9.38520150547
 09/13  07:00:00,24.7014387604,12.2643426388,0.0,0.00948930661153,7.6404789882,4.7871278268,2.20085717371,2.20085717371
 09/13  08:00:00,39.7376577281,12.2589865607,0.0,0.0,19.1011974705,8.3774736969,0.000131702350898,0.000131702350898
 09/13  09:00:00,58.2476852958,12.2589865607,0.835505677938,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  10:00:00,64.9990872352,12.2589865607,7.58690761732,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  11:00:00,72.0710952679,12.2589865607,14.65891565,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  12:00:00,76.2834537244,12.2589865607,18.8712741066,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  13:00:00,79.0559623738,12.2589865607,21.6437827559,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  14:00:00,80.2848806987,12.2589865607,22.8727010808,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  15:00:00,81.1505808764,12.2589865607,23.7384012585,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  16:00:00,79.8458662202,12.2589865607,22.4336866023,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  17:00:00,77.5308024221,12.2589865607,20.1186228042,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  18:00:00,60.794754343,12.2589865607,16.0400751641,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  19:00:00,61.5552664886,12.2589865607,9.91225397642,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  20:00:00,53.7671997712,12.2589865607,5.76354204313,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  06:00:00,22.0733368878,12.2589865607,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  07:00:00,24.6865933757,12.2589865607,0.0,0.0,7.6404789882,4.7871278268,0.00647040664331,0.00647040664331
 09/14  08:00:00,39.7376577281,12.2589865607,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  09:00:00,57.9818660533,12.2589865607,0.569686435414,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  10:00:00,58.6501709291,12.2589865607,1.23799131125,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  11:00:00,60.7642666375,12.2589865607,3.35208701967,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  12:00:00,60.9526755992,12.2589865607,3.54049598131,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  13:00:00,63.4313916109,12.2589865607,6.019211993,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  14:00:00,65.2708864571,12.2589865607,7.85870683927,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  15:00:00,64.9405431478,12.2589865607,7.52836352994,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  16:00:00,64.515081755,12.2589865607,7.10290213713,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  17:00:00,61.990747635,12.2589865607,4.57856801719,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  18:00:00,45.7508809519,12.2589865607,0.996201773069,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  19:00:00,52.0673906785,12.2589865607,0.4243781663,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  20:00:00,48.1581264286,12.2589865607,0.154468700579,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  06:00:00,22.0751222471,12.26077192,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  07:00:00,24.6865933757,12.2589865607,0.0,0.0,7.6404789882,4.7871278268,0.000667586823951,0.000667586823951
 09/15  08:00:00,39.7376577281,12.2589865607,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  09:00:00,57.9251172321,12.2589865607,0.5129376142,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  10:00:00,58.3863292289,12.2589865607,0.974149611077,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  11:00:00,61.2220189437,12.2589865607,3.80983932588,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  12:00:00,62.2683035893,12.2589865607,4.85612397142,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  13:00:00,63.0077870532,12.2589865607,5.59560743537,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  14:00:00,63.8075917462,12.2589865607,6.39541212839,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  15:00:00,65.6677653683,12.2589865607,8.25558575042,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  16:00:00,65.8146585039,12.2589865607,8.402478886,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  17:00:00,65.474936464,12.2589865607,8.06275684615,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  18:00:00,50.9841069989,12.2589865607,6.22942782005,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  19:00:00,54.411001564,12.2589865607,1.39032238518,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  20:00:00,48.5306692025,12.2589865607,0.52701147447,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  06:00:00,21.7472584631,12.2696987169,0.0,0.261600397398,1.91011974705,1.79517293505,27.0621725729,27.0621725729
 09/16  07:00:00,19.8815295394,12.2696987169,0.0,0.201245458308,3.8202394941,3.5903458701,17.6504395114,17.6504395114
 09/16  08:00:00,29.7894648683,12.2696987169,0.0,0.0751378855721,11.4607184823,5.9839097835,2.43643851423,2.43643851423
 09/16  09:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/16  10:00:00,58.2337894426,12.2589865607,0.821609824737,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  11:00:00,61.9061187799,12.2589865607,4.49393916204,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  12:00:00,67.4675433125,12.2589865607,10.0553636947,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  13:00:00,71.0198828281,12.2589865607,13.6077032102,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  14:00:00,72.6243916578,12.2589865607,15.21221204,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  15:00:00,73.8124784358,12.2589865607,16.4002988179,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  16:00:00,73.6343738268,12.2589865607,16.2221942089,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  17:00:00,71.0342797601,12.2589865607,13.6221001422,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  18:00:00,47.2803459527,12.2589865607,7.54268822464,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/16  19:00:00,40.6574059708,12.2589865607,2.6877911444,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  20:00:00,38.6829503465,12.2589865607,0.713335520052,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  21:00:00,28.1297143961,12.2589865607,0.194142471261,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  08:00:00,19.6695719249,12.2589865607,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  09:00:00,19.7315299984,12.2589865607,0.0619580735153,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  10:00:00,37.8383974916,12.2589865607,3.11776121432,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  11:00:00,42.9453107699,12.2589865607,8.22467449264,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  12:00:00,59.2260958373,12.2589865607,14.4714166584,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  13:00:00,61.3270739718,12.2589865607,16.5723947929,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  14:00:00,63.0129894597,12.2589865607,18.2583102808,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  15:00:00,63.8546974482,12.2589865607,19.1000182693,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  16:00:00,63.7909333172,12.2589865607,19.0362541384,0.0,22.9214369646,9.5742556536,0.0,0.0
