Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/08  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  08:00:00,20.2794308728,12.2696987169,0.0,0.599146791733,3.8202394941,3.5903458701,75.1771409396,75.1771409396
 10/09  09:00:00,20.0493842142,12.2696987169,0.0,0.369100133055,3.8202394941,3.5903458701,44.8966293885,44.8966293885
 10/09  10:00:00,34.9452178031,12.2696987169,0.0,0.21386936955,15.2809579764,7.1806917402,21.0916234524,21.0916234524
 10/09  11:00:00,34.8472568585,12.2696987169,0.0,0.115908425016,15.2809579764,7.1806917402,9.83530917809,9.83530917809
 10/09  12:00:00,44.7814130222,12.2661279982,0.0,0.0195924058413,22.9214369646,9.5742556536,0.864275144877,0.864275144877
 10/09  13:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,0.0188523055421,0.0188523055421
 10/09  14:00:00,44.9583786321,12.2589865607,0.203699453261,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  15:00:00,45.2007916239,12.2589865607,0.446112445033,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  16:00:00,45.1730130664,12.2589865607,0.41833388751,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  17:00:00,34.7466353658,12.2589865607,0.0259990885144,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  18:00:00,30.1972600423,12.2589865607,0.0,0.0,7.6404789882,4.7871278268,2.89428901497,2.89428901497
 10/09  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  06:00:00,25.6715968666,12.2696987169,0.0,0.832214489188,1.91011974705,2.3935639134,104.832046871,104.832046871
 10/10  07:00:00,26.7008703848,12.2696987169,0.0,0.625898186228,7.6404789882,4.7871278268,77.4437389144,77.4437389144
 10/10  08:00:00,40.1137653542,12.2696987169,0.0,0.365395469915,19.1011974705,8.3774736969,48.4047506258,48.4047506258
 10/10  09:00:00,57.4462437294,12.2643426388,0.0,0.0287080334489,34.3821554469,10.7710376103,14.2748760426,14.2748760426
 10/10  10:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,1.17385043983,1.17385043983
 10/10  11:00:00,57.7363510771,12.2589865607,0.324171459283,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  12:00:00,58.4963256327,12.2589865607,1.08414601483,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  13:00:00,59.145812598,12.2589865607,1.73363298012,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  14:00:00,60.1168170626,12.2589865607,2.7046374448,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  15:00:00,62.2558597606,12.2589865607,4.84368014279,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  16:00:00,62.2708166553,12.2589865607,4.85863703745,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  17:00:00,61.6255689852,12.2589865607,4.21338936733,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  18:00:00,51.0540876466,12.2589865607,0.788741801068,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  19:00:00,53.065543308,12.2589865607,0.0448641291864,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  20:00:00,48.0036577281,12.2589865607,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  06:00:00,25.5003312773,12.2696987169,0.0,0.660948899927,1.91011974705,2.3935639134,91.6192007972,91.6192007972
 10/11  07:00:00,26.594931092,12.2696987169,0.0,0.519958893426,7.6404789882,4.7871278268,68.0908547336,68.0908547336
 10/11  08:00:00,40.1059193403,12.2696987169,0.0,0.357549455961,19.1011974705,8.3774736969,41.9563694599,41.9563694599
 10/11  09:00:00,57.565611747,12.2696987169,0.0,0.142719972906,34.3821554469,10.7710376103,6.39169962936,6.39169962936
 10/11  10:00:00,57.429640454,12.2643426388,0.0,0.0121047579828,34.3821554469,10.7710376103,0.057283832726,0.057283832726
 10/11  11:00:00,57.4185857091,12.2589865607,0.00640609129578,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  12:00:00,57.6781159418,12.2589865607,0.265936323973,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  13:00:00,57.9415473612,12.2589865607,0.529367743324,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  14:00:00,59.2457626147,12.2589865607,1.83358299689,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  15:00:00,61.5491877402,12.2589865607,4.13700812238,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  16:00:00,61.82861415,12.2589865607,4.41643453218,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  17:00:00,59.4785373037,12.2589865607,2.06635768586,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  18:00:00,50.4600617784,12.2589865607,0.194715932893,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  19:00:00,53.0206791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  20:00:00,48.0036577281,12.2589865607,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  06:00:00,25.3118644286,12.2696987169,0.0,0.472482051202,1.91011974705,2.3935639134,49.0141244993,49.0141244993
 10/12  07:00:00,26.4134324995,12.2696987169,0.0,0.338460300877,7.6404789882,4.7871278268,30.0537221114,30.0537221114
 10/12  08:00:00,39.9662665875,12.2696987169,0.0,0.21789670322,19.1011974705,8.3774736969,13.1522138505,13.1522138505
 10/12  09:00:00,57.4468784772,12.2643426388,0.0,0.0293427811886,34.3821554469,10.7710376103,0.0380630445051,0.0380630445051
 10/12  10:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  11:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  12:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  13:00:00,57.483862684,12.2589865607,0.0716830661663,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  14:00:00,57.4327230328,12.2589865607,0.0205434149897,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  17:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  18:00:00,50.3020225909,12.2661279982,0.0,0.0295353078797,22.9214369646,9.5742556536,4.88680114095,4.88680114095
 10/12  19:00:00,53.2093136718,12.2696987169,0.0,0.177922336689,22.9214369646,9.5742556536,20.4282257437,20.4282257437
 10/12  20:00:00,48.2893314159,12.2696987169,0.0,0.274961531585,19.1011974705,8.3774736969,31.8591616052,31.8591616052
 10/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  06:00:00,26.2332682874,12.2696987169,0.0,1.39388591004,1.91011974705,2.3935639134,167.57227526,167.57227526
 10/13  07:00:00,27.1325046914,12.2696987169,0.0,1.05753249285,7.6404789882,4.7871278268,130.774353679,130.774353679
 10/13  08:00:00,40.5545702375,12.2696987169,0.0,0.806200353179,19.1011974705,8.3774736969,107.546310997,107.546310997
 10/13  09:00:00,57.9972758371,12.2696987169,0.0,0.574384063022,34.3821554469,10.7710376103,70.9520862118,70.9520862118
 10/13  10:00:00,57.9102287619,12.2696987169,0.0,0.487336987735,34.3821554469,10.7710376103,53.9016610297,53.9016610297
 10/13  11:00:00,57.8153155539,12.2696987169,0.0,0.392423779772,34.3821554469,10.7710376103,37.173308291,37.173308291
 10/13  12:00:00,57.76274237,12.2696987169,0.0,0.339850595873,34.3821554469,10.7710376103,30.1857473761,30.1857473761
 10/13  13:00:00,57.666394536,12.2696987169,0.0,0.243502761889,34.3821554469,10.7710376103,21.4965106136,21.4965106136
 10/13  14:00:00,57.4285051578,12.2625572794,0.0,0.0127548211777,34.3821554469,10.7710376103,13.8233266312,13.8233266312
 10/13  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,6.63511916376,6.63511916376
 10/13  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,4.98358261287,4.98358261287
 10/13  17:00:00,57.4563471701,12.2661279982,0.0,0.0370261147567,34.3821554469,10.7710376103,14.4967424756,14.4967424756
 10/13  18:00:00,50.5310626081,12.2696987169,0.0,0.255004606353,22.9214369646,9.5742556536,31.630813777,31.630813777
 10/13  19:00:00,53.4553287837,12.2696987169,0.0,0.423937448593,22.9214369646,9.5742556536,51.7460081748,51.7460081748
 10/13  20:00:00,48.5157211093,12.2696987169,0.0,0.50135122498,19.1011974705,8.3774736969,62.8803173249,62.8803173249
 10/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  06:00:00,25.641740719,12.2696987169,0.0,1.40074932002,1.91011974705,1.79517293505,165.745603666,165.745603666
 10/14  07:00:00,22.0954332703,12.2696987169,0.0,1.0374825225,3.8202394941,3.5903458701,127.781902797,127.781902797
 10/14  08:00:00,30.4435044038,12.2696987169,0.0,0.729177421108,11.4607184823,5.9839097835,99.0989577028,99.0989577028
 10/14  09:00:00,45.0421130328,12.2696987169,0.0,0.27672169766,22.9214369646,9.5742556536,58.6284012326,58.6284012326
 10/14  10:00:00,57.4202174325,12.26077192,0.0,0.00625245532071,34.3821554469,10.7710376103,27.8724885787,27.8724885787
 10/14  11:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,8.18722817494,8.18722817494
 10/14  12:00:00,57.4150507622,12.2589865607,0.00287114436813,0.0,34.3821554469,10.7710376103,3.1341854383,3.1341854383
 10/14  13:00:00,57.5449201189,12.2589865607,0.132740501028,0.0,34.3821554469,10.7710376103,1.82596680692,1.82596680692
 10/14  14:00:00,57.6870480987,12.2589865607,0.274868480808,0.0,34.3821554469,10.7710376103,0.473220472708,0.473220472708
 10/14  15:00:00,57.7154106201,12.2589865607,0.303231002218,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  16:00:00,57.582723113,12.2589865607,0.170543495114,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  17:00:00,57.4142372882,12.2589865607,0.00205767036194,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  18:00:00,46.6259910614,12.2589865607,0.0,0.0,19.1011974705,8.3774736969,14.2025071835,14.2025071835
 10/14  19:00:00,38.0923662741,12.2696987169,0.0,0.112039291412,11.4607184823,5.9839097835,33.9602030556,33.9602030556
 10/14  20:00:00,38.2548590284,12.2696987169,0.0,0.274532045724,11.4607184823,5.9839097835,47.3777499459,47.3777499459
 10/14  21:00:00,28.3226224579,12.2696987169,0.0,0.376338376748,3.8202394941,3.5903458701,61.7642018058,61.7642018058
 10/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  08:00:00,20.646770784,12.2696987169,0.0,0.966486702855,3.8202394941,3.5903458701,131.862898642,131.862898642
 10/15  09:00:00,20.0354078292,12.2696987169,0.0,0.35512374807,3.8202394941,3.5903458701,80.2758126596,80.2758126596
 10/15  10:00:00,34.7549349136,12.2643426388,0.0,0.0289425581747,15.2809579764,7.1806917402,50.6582209981,50.6582209981
 10/15  11:00:00,34.7206362773,12.2589865607,0.0,0.0,15.2809579764,7.1806917402,34.8967744558,34.8967744558
 10/15  12:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,19.0167359601,19.0167359601
 10/15  13:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,13.7210962878,13.7210962878
 10/15  14:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,10.201435944,10.201435944
 10/15  15:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,6.92023892935,6.92023892935
 10/15  16:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,6.949813557,6.949813557
 10/15  17:00:00,34.7206362773,12.2589865607,0.0,0.0,15.2809579764,7.1806917402,24.3384561957,24.3384561957
 10/15  18:00:00,31.574926709,12.2589865607,0.0,0.0,7.6404789882,4.7871278268,45.729705147,45.729705147
 10/15  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  06:00:00,26.0618800059,12.2696987169,0.0,1.22249762851,1.91011974705,2.3935639134,162.10896165,162.10896165
 10/16  07:00:00,26.9970256972,12.2696987169,0.0,0.922053498664,7.6404789882,4.7871278268,123.816574499,123.816574499
 10/16  08:00:00,40.3863263732,12.2696987169,0.0,0.637956488902,19.1011974705,8.3774736969,98.5981782413,98.5981782413
 10/16  09:00:00,57.6722800565,12.2696987169,0.0,0.249388282356,34.3821554469,10.7710376103,68.9211264381,68.9211264381
 10/16  10:00:00,57.4214141283,12.26077192,0.0,0.00744915108563,34.3821554469,10.7710376103,51.6292747408,51.6292747408
 10/16  11:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,34.0736971254,34.0736971254
 10/16  12:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,27.9442336694,27.9442336694
 10/16  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,21.6217619951,21.6217619951
 10/16  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,15.8091312941,15.8091312941
 10/16  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,7.54368235048,7.54368235048
 10/16  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,8.01903640248,8.01903640248
 10/16  17:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,19.0366685646,19.0366685646
 10/16  18:00:00,51.7418074558,12.2679133575,0.0,0.0898681467768,22.9214369646,9.5742556536,37.5963807318,37.5963807318
 10/16  19:00:00,53.3173682542,12.2696987169,0.0,0.285976919101,22.9214369646,9.5742556536,52.7007571155,52.7007571155
 10/16  20:00:00,48.3671343983,12.2696987169,0.0,0.352764514,19.1011974705,8.3774736969,57.8058616244,57.8058616244
 10/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  06:00:00,25.9570816552,12.2696987169,0.0,1.1176992778,1.91011974705,2.3935639134,147.27058371,147.27058371
 10/17  07:00:00,26.9049659615,12.2696987169,0.0,0.829993762929,7.6404789882,4.7871278268,110.264502827,110.264502827
 10/17  08:00:00,40.4672173916,12.2696987169,0.0,0.718847507277,19.1011974705,8.3774736969,93.7012036063,93.7012036063
 10/17  09:00:00,58.0029155824,12.2696987169,0.0,0.580023808262,34.3821554469,10.7710376103,71.3086014038,71.3086014038
 10/17  10:00:00,57.8487454914,12.2696987169,0.0,0.425853717258,34.3821554469,10.7710376103,60.1689696978,60.1689696978
 10/17  11:00:00,57.4825467045,12.2643426388,0.0,0.0650110085522,34.3821554469,10.7710376103,46.4263182795,46.4263182795
 10/17  12:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,41.6545908201,41.6545908201
 10/17  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,37.4637251118,37.4637251118
 10/17  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,33.8194217668,33.8194217668
 10/17  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,28.3975177136,28.3975177136
 10/17  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,28.7791877406,28.7791877406
 10/17  17:00:00,57.4199988113,12.26077192,0.0,0.00603383407006,34.3821554469,10.7710376103,33.233487121,33.233487121
 10/17  18:00:00,51.8427042502,12.2696987169,0.0,0.188979581784,22.9214369646,9.5742556536,41.2386780762,41.2386780762
 10/17  19:00:00,53.3602590443,12.2696987169,0.0,0.328867709224,22.9214369646,9.5742556536,51.3834115129,51.3834115129
 10/17  20:00:00,48.4280104693,12.2696987169,0.0,0.413640584978,19.1011974705,8.3774736969,62.3126839962,62.3126839962
 10/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  06:00:00,25.9125289097,12.2696987169,0.0,1.07314653235,1.91011974705,2.3935639134,133.872877481,133.872877481
 10/18  07:00:00,28.2276814284,12.2696987169,0.0,0.775042563101,7.6404789882,4.7871278268,98.0428499166,98.0428499166
 10/18  08:00:00,40.2879692278,12.2696987169,0.0,0.539599343505,19.1011974705,8.3774736969,79.036928695,79.036928695
 10/18  09:00:00,57.5965897258,12.2696987169,0.0,0.173697951649,34.3821554469,10.7710376103,48.6167998776,48.6167998776
 10/18  10:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,30.7578203562,30.7578203562
 10/18  11:00:00,57.4227412256,12.2589865607,0.0105616077849,0.0,34.3821554469,10.7710376103,6.58980486592,6.58980486592
 10/18  12:00:00,57.7127526627,12.2589865607,0.300573044863,0.0,34.3821554469,10.7710376103,1.25745401445,1.25745401445
 10/18  13:00:00,57.9689731782,12.2589865607,0.556793560382,0.0,34.3821554469,10.7710376103,0.0829468321829,0.0829468321829
 10/18  14:00:00,58.3318698911,12.2589865607,0.919690273283,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  15:00:00,58.7728240347,12.2589865607,1.36064441685,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  16:00:00,58.3413480488,12.2589865607,0.929168430943,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  17:00:00,57.6907436912,12.2589865607,0.278564073352,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  18:00:00,51.6580391732,12.2589865607,0.0150266610247,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/18  19:00:00,53.0206791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,0.00372451657635,0.00372451657635
 10/18  20:00:00,48.0036577281,12.2589865607,0.0,0.0,19.1011974705,8.3774736969,0.53092183647,0.53092183647
 10/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  06:00:00,25.8232859848,12.2696987169,0.0,0.983903607462,1.91011974705,2.3935639134,132.805071906,132.805071906
 10/19  07:00:00,28.2580203787,12.2696987169,0.0,0.805381513407,7.6404789882,4.7871278268,110.14285262,110.14285262
 10/19  08:00:00,40.3555295528,12.2696987169,0.0,0.607159668498,19.1011974705,8.3774736969,92.5144928861,92.5144928861
 10/19  09:00:00,57.6670556217,12.2696987169,0.0,0.244163847534,34.3821554469,10.7710376103,61.4770907383,61.4770907383
 10/19  10:00:00,57.4338005407,12.2643426388,0.0,0.0162648446765,34.3821554469,10.7710376103,50.2443159897,50.2443159897
 10/19  11:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,34.9808992197,34.9808992197
 10/19  12:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,23.9642397281,23.9642397281
 10/19  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,18.8859208427,18.8859208427
 10/19  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,15.6527625578,15.6527625578
 10/19  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,10.4234988302,10.4234988302
 10/19  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,10.5627440377,10.5627440377
 10/19  17:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,20.2904024871,20.2904024871
 10/19  18:00:00,51.7948725955,12.2696987169,0.0,0.141147927014,22.9214369646,9.5742556536,39.0474202939,39.0474202939
 10/19  19:00:00,53.3964349731,12.2696987169,0.0,0.365043637976,22.9214369646,9.5742556536,60.927982107,60.927982107
 10/19  20:00:00,48.4875663961,12.2696987169,0.0,0.473196511798,19.1011974705,8.3774736969,73.9073968853,73.9073968853
 10/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  06:00:00,26.4972070916,12.2696987169,0.0,1.65782471423,1.91011974705,2.3935639134,210.477123165,210.477123165
 10/20  07:00:00,28.6882967503,12.2696987169,0.0,1.23565788508,7.6404789882,4.7871278268,162.602760052,162.602760052
 10/20  08:00:00,40.7713332808,12.2696987169,0.0,1.02296339647,19.1011974705,8.3774736969,137.458685096,137.458685096
 10/20  09:00:00,58.2181467665,12.2696987169,0.0,0.795254992382,34.3821554469,10.7710376103,99.4078118318,99.4078118318
 10/20  10:00:00,58.0774560587,12.2696987169,0.0,0.654564284536,34.3821554469,10.7710376103,80.981192775,80.981192775
 10/20  11:00:00,57.9538794962,12.2696987169,0.0,0.530987722096,34.3821554469,10.7710376103,63.0963245627,63.0963245627
 10/20  12:00:00,57.8496744324,12.2696987169,0.0,0.426782658288,34.3821554469,10.7710376103,48.1977390392,48.1977390392
 10/20  13:00:00,57.7723837605,12.2696987169,0.0,0.349491986355,34.3821554469,10.7710376103,33.9919992286,33.9919992286
 10/20  14:00:00,57.7174218251,12.2696987169,0.0,0.29453005098,34.3821554469,10.7710376103,23.5323032792,23.5323032792
 10/20  15:00:00,57.6805969982,12.2696987169,0.0,0.257705224068,34.3821554469,10.7710376103,16.9500379773,16.9500379773
 10/20  16:00:00,57.6820071806,12.2696987169,0.0,0.259115406495,34.3821554469,10.7710376103,17.512277302,17.512277302
 10/20  17:00:00,57.7397029784,12.2696987169,0.0,0.316811204238,34.3821554469,10.7710376103,27.4675739852,27.4675739852
 10/20  18:00:00,53.4853532269,12.2696987169,0.0,0.453961891786,22.9214369646,9.5742556536,49.064641571,49.064641571
 10/20  19:00:00,53.6163209561,12.2696987169,0.0,0.584929621009,22.9214369646,9.5742556536,67.8279558301,67.8279558301
 10/20  20:00:00,48.6987616312,12.2696987169,0.0,0.684391746874,19.1011974705,8.3774736969,83.0140934191,83.0140934191
 10/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  06:00:00,25.6733064527,12.2696987169,0.0,1.43231505365,1.91011974705,1.79517293505,164.933923887,164.933923887
 10/21  07:00:00,23.4846668732,12.2696987169,0.0,1.04904945879,3.8202394941,3.5903458701,125.509803754,125.509803754
 10/21  08:00:00,30.5028791242,12.2696987169,0.0,0.788552141531,11.4607184823,5.9839097835,107.772410516,107.772410516
 10/21  09:00:00,45.198867865,12.2696987169,0.0,0.433476529897,22.9214369646,9.5742556536,83.6150525969,83.6150525969
 10/21  10:00:00,57.5117228575,12.2661279982,0.0,0.0924018021514,34.3821554469,10.7710376103,55.3095749067,55.3095749067
 10/21  11:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,22.0773708809,22.0773708809
 10/21  12:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,9.36176971454,9.36176971454
 10/21  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,6.08744762024,6.08744762024
 10/21  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,2.23608790424,2.23608790424
 10/21  15:00:00,57.4769887936,12.2589865607,0.0648091757603,0.0,34.3821554469,10.7710376103,0.468131525285,0.468131525285
 10/21  16:00:00,57.4730989397,12.2589865607,0.0609193218449,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  17:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.869513188342,0.869513188342
 10/21  18:00:00,48.0669610735,12.2661279982,0.0,0.0561619079747,19.1011974705,8.3774736969,20.1266352258,20.1266352258
 10/21  19:00:00,38.2032552752,12.2696987169,0.0,0.222928292492,11.4607184823,5.9839097835,34.6339828752,34.6339828752
 10/21  20:00:00,38.3144708807,12.2696987169,0.0,0.334143897939,11.4607184823,5.9839097835,47.0403433758,47.0403433758
 10/21  21:00:00,28.3803538756,12.2696987169,0.0,0.43406979453,3.8202394941,3.5903458701,63.6552935103,63.6552935103
 10/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  08:00:00,20.820925001,12.2696987169,0.0,1.14064091988,3.8202394941,3.5903458701,152.634238209,152.634238209
 10/22  09:00:00,20.2521824164,12.2696987169,0.0,0.571898335263,3.8202394941,3.5903458701,113.41357477,113.41357477
 10/22  10:00:00,34.9753658927,12.2696987169,0.0,0.244017459155,15.2809579764,7.1806917402,86.8116099847,86.8116099847
 10/22  11:00:00,34.8641868421,12.2696987169,0.0,0.132838408622,15.2809579764,7.1806917402,71.9098192937,71.9098192937
 10/22  12:00:00,44.7564750791,12.26077192,0.0,1.05408335167e-05,22.9214369646,9.5742556536,53.1049055535,53.1049055535
 10/22  13:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,43.7936469693,43.7936469693
 10/22  14:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,39.0218047592,39.0218047592
 10/22  15:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,33.198377079,33.198377079
 10/22  16:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,32.4935514235,32.4935514235
 10/22  17:00:00,34.7206362773,12.2589865607,0.0,0.0,15.2809579764,7.1806917402,57.5850209041,57.5850209041
 10/22  18:00:00,33.0085657291,12.2679133575,0.0,0.0470455565805,7.6404789882,4.7871278268,72.0826470485,72.0826470485
 10/22  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  06:00:00,26.1138085327,12.2696987169,0.0,1.27442615533,1.91011974705,2.3935639134,158.005465634,158.005465634
 10/23  07:00:00,28.3974595264,12.2696987169,0.0,0.944820661156,7.6404789882,4.7871278268,120.348911552,120.348911552
 10/23  08:00:00,40.4972001798,12.2696987169,0.0,0.748830295444,19.1011974705,8.3774736969,103.782352819,103.782352819
 10/23  09:00:00,58.0053211711,12.2696987169,0.0,0.582429396964,34.3821554469,10.7710376103,79.96916881,79.96916881
 10/23  10:00:00,57.8243207556,12.2696987169,0.0,0.401428981506,34.3821554469,10.7710376103,70.6136779751,70.6136779751
 10/23  11:00:00,57.81385405,12.2696987169,0.0,0.390962275929,34.3821554469,10.7710376103,56.1631619919,56.1631619919
 10/23  12:00:00,57.8101626604,12.2696987169,0.0,0.387270886263,34.3821554469,10.7710376103,45.5519042396,45.5519042396
 10/23  13:00:00,57.79841857,12.2696987169,0.0,0.375526795884,34.3821554469,10.7710376103,41.1293936689,41.1293936689
 10/23  14:00:00,57.7880642021,12.2696987169,0.0,0.36517242799,34.3821554469,10.7710376103,39.5637438073,39.5637438073
 10/23  15:00:00,57.7684195315,12.2696987169,0.0,0.345527757384,34.3821554469,10.7710376103,35.7914128744,35.7914128744
 10/23  16:00:00,57.79072077,12.2696987169,0.0,0.367828995864,34.3821554469,10.7710376103,37.3813910677,37.3813910677
 10/23  17:00:00,57.8408143392,12.2696987169,0.0,0.417922565111,34.3821554469,10.7710376103,45.0579231647,45.0579231647
 10/23  18:00:00,53.4937862129,12.2696987169,0.0,0.46239487777,22.9214369646,9.5742556536,51.5002960204,51.5002960204
 10/23  19:00:00,53.5439580358,12.2696987169,0.0,0.512566700664,22.9214369646,9.5742556536,58.018469207,58.018469207
 10/23  20:00:00,48.550449972,12.2696987169,0.0,0.536080087636,19.1011974705,8.3774736969,61.1894815379,61.1894815379
 10/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  06:00:00,26.1971147752,12.2696987169,0.0,1.35773239787,1.91011974705,2.3935639134,153.90744405,153.90744405
 10/24  07:00:00,28.4465514875,12.2696987169,0.0,0.993912622245,7.6404789882,4.7871278268,116.328506637,116.328506637
 10/24  08:00:00,40.5382861814,12.2696987169,0.0,0.789916297103,19.1011974705,8.3774736969,99.8215848697,99.8215848697
 10/24  09:00:00,57.8524683696,12.2696987169,0.0,0.42957659545,34.3821554469,10.7710376103,74.0770799399,74.0770799399
 10/24  10:00:00,57.6610736194,12.2696987169,0.0,0.238181845236,34.3821554469,10.7710376103,61.4952789551,61.4952789551
 10/24  11:00:00,57.72823493,12.2696987169,0.0,0.305343155889,34.3821554469,10.7710376103,50.9659325459,50.9659325459
 10/24  12:00:00,57.8026524019,12.2696987169,0.0,0.379760627784,34.3821554469,10.7710376103,48.0537009086,48.0537009086
 10/24  13:00:00,57.7859973274,12.2696987169,0.0,0.363105553332,34.3821554469,10.7710376103,42.2836494659,42.2836494659
 10/24  14:00:00,57.7673979649,12.2696987169,0.0,0.344506190793,34.3821554469,10.7710376103,38.1136159841,38.1136159841
 10/24  15:00:00,57.7722091438,12.2696987169,0.0,0.3493173697,34.3821554469,10.7710376103,37.4774967566,37.4774967566
 10/24  16:00:00,57.8094139887,12.2696987169,0.0,0.386522214539,34.3821554469,10.7710376103,41.2887836538,41.2887836538
 10/24  17:00:00,57.8512176815,12.2696987169,0.0,0.428325907333,34.3821554469,10.7710376103,45.7268383269,45.7268383269
 10/24  18:00:00,53.512109621,12.2696987169,0.0,0.480718285843,22.9214369646,9.5742556536,53.2040208427,53.2040208427
 10/24  19:00:00,53.5746033179,12.2696987169,0.0,0.543211982789,22.9214369646,9.5742556536,62.2524335361,62.2524335361
 10/24  20:00:00,48.5804810784,12.2696987169,0.0,0.566111194056,19.1011974705,8.3774736969,65.3557624325,65.3557624325
 10/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  06:00:00,26.1305322387,12.2696987169,0.0,1.29114986134,1.91011974705,2.3935639134,142.05124841,142.05124841
 10/25  07:00:00,28.3954443575,12.2696987169,0.0,0.942805492293,7.6404789882,4.7871278268,106.601869529,106.601869529
 10/25  08:00:00,40.412284036,12.2696987169,0.0,0.663914151671,19.1011974705,8.3774736969,86.4805620636,86.4805620636
 10/25  09:00:00,57.7070143048,12.2696987169,0.0,0.284122530715,34.3821554469,10.7710376103,61.9033808426,61.9033808426
 10/25  10:00:00,57.4569014437,12.2661279982,0.0,0.0375803883375,34.3821554469,10.7710376103,54.5125845887,54.5125845887
 10/25  11:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,44.6036888,44.6036888
 10/25  12:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,37.5609168685,37.5609168685
 10/25  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,35.2189450196,35.2189450196
 10/25  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,34.5757090662,34.5757090662
 10/25  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,30.1014075997,30.1014075997
 10/25  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,31.5072593157,31.5072593157
 10/25  17:00:00,57.4664501744,12.2661279982,0.0,0.0471291190466,34.3821554469,10.7710376103,36.4038644687,36.4038644687
 10/25  18:00:00,53.278300127,12.2696987169,0.0,0.246908791887,22.9214369646,9.5742556536,42.1521645096,42.1521645096
 10/25  19:00:00,53.3832347054,12.2696987169,0.0,0.351843370316,22.9214369646,9.5742556536,49.6497491778,49.6497491778
 10/25  20:00:00,48.4026242594,12.2696987169,0.0,0.388254375064,19.1011974705,8.3774736969,53.0286561871,53.0286561871
 10/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  06:00:00,26.0513973894,12.2696987169,0.0,1.21201501202,1.91011974705,2.3935639134,150.654126679,150.654126679
 10/26  07:00:00,29.7533406809,12.2696987169,0.0,0.923035149017,7.6404789882,4.7871278268,118.211400502,118.211400502
 10/26  08:00:00,40.4538820281,12.2696987169,0.0,0.70551214382,19.1011974705,8.3774736969,98.6572993336,98.6572993336
 10/26  09:00:00,57.9437456618,12.2696987169,0.0,0.520853887687,34.3821554469,10.7710376103,71.4480758742,71.4480758742
 10/26  10:00:00,57.749779284,12.2696987169,0.0,0.32688750985,34.3821554469,10.7710376103,55.3842461707,55.3842461707
 10/26  11:00:00,57.6310802149,12.2696987169,0.0,0.208188440811,34.3821554469,10.7710376103,35.5248711994,35.5248711994
 10/26  12:00:00,57.6107779989,12.2696987169,0.0,0.187886224774,34.3821554469,10.7710376103,24.9312681071,24.9312681071
 10/26  13:00:00,57.547597001,12.2696987169,0.0,0.124705226915,34.3821554469,10.7710376103,17.1354971341,17.1354971341
 10/26  14:00:00,57.434630493,12.2661279982,0.0,0.0153094376571,34.3821554469,10.7710376103,9.16130158957,9.16130158957
 10/26  15:00:00,57.4370328623,12.2679133575,0.0,0.0159264475182,34.3821554469,10.7710376103,5.58635351563,5.58635351563
 10/26  16:00:00,57.4866047626,12.2696987169,0.0,0.0637129885151,34.3821554469,10.7710376103,8.27130179548,8.27130179548
 10/26  17:00:00,57.6194631745,12.2696987169,0.0,0.196571400352,34.3821554469,10.7710376103,21.0052547539,21.0052547539
 10/26  18:00:00,53.3332168891,12.2696987169,0.0,0.301825553957,22.9214369646,9.5742556536,31.9408246758,31.9408246758
 10/26  19:00:00,53.4458957039,12.2696987169,0.0,0.414504368777,22.9214369646,9.5742556536,48.6898131894,48.6898131894
 10/26  20:00:00,48.5186254414,12.2696987169,0.0,0.504255557084,19.1011974705,8.3774736969,62.6918596846,62.6918596846
 10/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  05:00:00,12.5900043907,0.00892679688773,0.0,0.0113939333993,1.91011974705,2.3935639134,0.0,0.0
 10/27  06:00:00,26.4936741107,12.2696987169,0.0,1.65429173337,1.91011974705,2.3935639134,194.499409314,194.499409314
 10/27  07:00:00,30.0832401146,12.2696987169,0.0,1.25293458264,7.6404789882,4.7871278268,153.632801049,153.632801049
 10/27  08:00:00,40.6598727874,12.2696987169,0.0,0.911502903132,19.1011974705,8.3774736969,126.222158797,126.222158797
 10/27  09:00:00,57.8049752825,12.2696987169,0.0,0.382083508393,34.3821554469,10.7710376103,79.6942002653,79.6942002653
 10/27  10:00:00,57.4520829447,12.2643426388,0.0,0.0345472487572,34.3821554469,10.7710376103,53.1249769981,53.1249769981
 10/27  11:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,31.5625574246,31.5625574246
 10/27  12:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,22.1455307215,22.1455307215
 10/27  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,12.9928981857,12.9928981857
 10/27  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,5.37014952402,5.37014952402
 10/27  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,2.41395031765,2.41395031765
 10/27  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,1.98952513929,1.98952513929
 10/27  17:00:00,58.7898462845,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,10.3315847958,10.3315847958
 10/27  18:00:00,53.0865464651,12.2661279982,0.0,0.0587258487776,22.9214369646,9.5742556536,27.1246302344,27.1246302344
 10/27  19:00:00,53.3031367275,12.2696987169,0.0,0.271745392338,22.9214369646,9.5742556536,45.3967846408,45.3967846408
 10/27  20:00:00,48.3980430576,12.2696987169,0.0,0.383673173237,19.1011974705,8.3774736969,58.2053423418,58.2053423418
 10/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  06:00:00,25.7782146395,12.2696987169,0.0,1.53722324049,1.91011974705,1.79517293505,194.565242173,194.565242173
 10/28  07:00:00,25.0113627767,12.2696987169,0.0,1.19807869558,3.8202394941,3.5903458701,159.1895662,159.1895662
 10/28  08:00:00,30.6146829238,12.2696987169,0.0,0.900355941051,11.4607184823,5.9839097835,135.055665105,135.055665105
 10/28  09:00:00,45.1859502717,12.2696987169,0.0,0.420558936597,22.9214369646,9.5742556536,91.8150112199,91.8150112199
 10/28  10:00:00,57.4676698472,12.2643426388,0.0,0.0501341511683,34.3821554469,10.7710376103,56.7640365047,56.7640365047
 10/28  11:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,27.9648529628,27.9648529628
 10/28  12:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,13.4448147417,13.4448147417
 10/28  13:00:00,57.4352314473,12.2589865607,0.023051829412,0.0,34.3821554469,10.7710376103,5.02734693339,5.02734693339
 10/28  14:00:00,57.5581104459,12.2589865607,0.145930828084,0.0,34.3821554469,10.7710376103,2.2701944246,2.2701944246
 10/28  15:00:00,57.6068035652,12.2589865607,0.194623947341,0.0,34.3821554469,10.7710376103,1.23805554943,1.23805554943
 10/28  16:00:00,57.4993565179,12.2589865607,0.0871769000272,0.0,34.3821554469,10.7710376103,0.998356738289,0.998356738289
