Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/28  17:00:00,58.7898462845,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,1.3760509096,1.3760509096
 10/28  18:00:00,48.0165595378,12.2625572794,0.0,0.00933109097222,19.1011974705,8.3774736969,24.4796584643,24.4796584643
 10/28  19:00:00,38.1619124199,12.2696987169,0.0,0.181585437201,11.4607184823,5.9839097835,43.9011361326,43.9011361326
 10/28  20:00:00,38.2861876209,12.2696987169,0.0,0.305860638226,11.4607184823,5.9839097835,53.6122322217,53.6122322217
 10/28  21:00:00,28.334800237,12.2696987169,0.0,0.388516155921,3.8202394941,3.5903458701,65.0191085002,65.0191085002
 10/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  08:00:00,20.7642808007,12.2696987169,0.0,1.08399671963,3.8202394941,3.5903458701,150.29893972,150.29893972
 10/29  09:00:00,20.1164003942,12.2696987169,0.0,0.436116313062,3.8202394941,3.5903458701,96.3916332946,96.3916332946
 10/29  10:00:00,34.7782103873,12.2643426388,0.0,0.0522180318881,15.2809579764,7.1806917402,58.2250351834,58.2250351834
 10/29  11:00:00,34.7206362773,12.2589865607,0.0,0.0,15.2809579764,7.1806917402,35.4112859766,35.4112859766
 10/29  12:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,12.3244120678,12.3244120678
 10/29  13:00:00,44.8289731156,12.2589865607,0.0742939367831,0.0,22.9214369646,9.5742556536,2.58883729695,2.58883729695
 10/29  14:00:00,45.0564917427,12.2589865607,0.301812563812,0.0,22.9214369646,9.5742556536,0.724523207216,0.724523207216
 10/29  15:00:00,45.0554112907,12.2589865607,0.300732111864,0.0,22.9214369646,9.5742556536,0.0134661348971,0.0134661348971
 10/29  16:00:00,44.898939549,12.2589865607,0.144260370193,0.0,22.9214369646,9.5742556536,0.00108699203339,0.00108699203339
 10/29  17:00:00,36.0983029439,12.2589865607,0.0,0.0,15.2809579764,7.1806917402,4.54376254131,4.54376254131
 10/29  18:00:00,32.9525933757,12.2589865607,0.0,0.0,7.6404789882,4.7871278268,21.1571683955,21.1571683955
 10/29  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  06:00:00,25.6259529368,12.2696987169,0.0,0.786570559473,1.91011974705,2.3935639134,106.836717641,106.836717641
 10/30  07:00:00,29.4284349637,12.2696987169,0.0,0.598129431788,7.6404789882,4.7871278268,78.771637727,78.771637727
 10/30  08:00:00,40.1902996541,12.2696987169,0.0,0.441929769797,19.1011974705,8.3774736969,59.4520729879,59.4520729879
 10/30  09:00:00,57.6245384917,12.2696987169,0.0,0.201646717552,34.3821554469,10.7710376103,31.6243551336,31.6243551336
 10/30  10:00:00,57.4854900495,12.2696987169,0.0,0.0625982753687,34.3821554469,10.7710376103,16.8039058436,16.8039058436
 10/30  11:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,3.30542261646,3.30542261646
 10/30  12:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,1.87789948959,1.87789948959
 10/30  13:00:00,57.4470976658,12.2696987169,0.0,0.0242058916527,34.3821554469,10.7710376103,1.7809371164,1.7809371164
 10/30  14:00:00,57.5111651537,12.2696987169,0.0,0.0882733795698,34.3821554469,10.7710376103,5.86923633097,5.86923633097
 10/30  15:00:00,57.5225828437,12.2696987169,0.0,0.0996910696212,34.3821554469,10.7710376103,6.48430003432,6.48430003432
 10/30  16:00:00,57.53974719,12.2696987169,0.0,0.116855415881,34.3821554469,10.7710376103,7.81887745546,7.81887745546
 10/30  17:00:00,58.9558095861,12.2696987169,0.0,0.155251145343,34.3821554469,10.7710376103,11.9787643761,11.9787643761
 10/30  18:00:00,53.2182297894,12.2696987169,0.0,0.186838454329,22.9214369646,9.5742556536,15.7498491818,15.7498491818
 10/30  19:00:00,53.2455740024,12.2696987169,0.0,0.214182667275,22.9214369646,9.5742556536,18.5466887659,18.5466887659
 10/30  20:00:00,48.2331265002,12.2696987169,0.0,0.218756615852,19.1011974705,8.3774736969,18.8062044509,18.8062044509
 10/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  06:00:00,25.7185399275,12.2696987169,0.0,0.879157550091,1.91011974705,2.3935639134,103.853523934,103.853523934
 10/31  07:00:00,29.4759218348,12.2696987169,0.0,0.645616302883,7.6404789882,4.7871278268,75.2985312903,75.2985312903
 10/31  08:00:00,40.2768389861,12.2696987169,0.0,0.528469101805,19.1011974705,8.3774736969,59.308589981,59.308589981
 10/31  09:00:00,57.7889937561,12.2696987169,0.0,0.366101981934,34.3821554469,10.7710376103,32.4650868454,32.4650868454
 10/31  10:00:00,57.6788362885,12.2696987169,0.0,0.255944514376,34.3821554469,10.7710376103,23.3667689738,23.3667689738
 10/31  11:00:00,57.5786095472,12.2696987169,0.0,0.155717773066,34.3821554469,10.7710376103,13.2438315883,13.2438315883
 10/31  12:00:00,57.536946001,12.2696987169,0.0,0.114054226837,34.3821554469,10.7710376103,8.85711789881,8.85711789881
 10/31  13:00:00,57.4669649189,12.2696987169,0.0,0.0440731448079,34.3821554469,10.7710376103,3.82402116993,3.82402116993
 10/31  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,1.37734864558,1.37734864558
 10/31  15:00:00,57.4170427685,12.2625572794,0.0,0.00129243193941,34.3821554469,10.7710376103,0.907482468288,0.907482468288
 10/31  16:00:00,57.4708914341,12.2696987169,0.0,0.0479996599919,34.3821554469,10.7710376103,0.827188403124,0.827188403124
 10/31  17:00:00,58.9183292237,12.2696987169,0.0,0.117770782883,34.3821554469,10.7710376103,4.11647017329,4.11647017329
 10/31  18:00:00,53.2454740511,12.2696987169,0.0,0.214082715987,22.9214369646,9.5742556536,15.8984138477,15.8984138477
 10/31  19:00:00,53.3377178708,12.2696987169,0.0,0.306326535708,22.9214369646,9.5742556536,29.3245680808,29.3245680808
 10/31  20:00:00,48.3591641254,12.2696987169,0.0,0.34479424112,19.1011974705,8.3774736969,35.3142456134,35.3142456134
 10/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  06:00:00,25.4633438917,12.2696987169,0.0,0.623961514373,1.91011974705,2.3935639134,61.1958140128,61.1958140128
 11/01  07:00:00,29.288033381,12.2696987169,0.0,0.457727849101,7.6404789882,4.7871278268,41.6504474788,41.6504474788
 11/01  08:00:00,40.1022535117,12.2696987169,0.0,0.353883627426,19.1011974705,8.3774736969,29.6905459395,29.6905459395
 11/01  09:00:00,57.4955456571,12.2679133575,0.0,0.0744392423844,34.3821554469,10.7710376103,8.54382966984,8.54382966984
 11/01  10:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,2.15086107126,2.15086107126
 11/01  11:00:00,57.4594783364,12.2589865607,0.0472987185086,0.0,34.3821554469,10.7710376103,0.439784694681,0.439784694681
 11/01  12:00:00,57.7394127504,12.2589865607,0.327233132515,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  13:00:00,58.0393657955,12.2589865607,0.627186177638,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  14:00:00,58.3419748761,12.2589865607,0.929795258242,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  15:00:00,58.3693741714,12.2589865607,0.957194553543,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  16:00:00,58.1549830765,12.2589865607,0.742803458654,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  17:00:00,59.2923703206,12.2589865607,0.50252403606,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  18:00:00,53.4023661137,12.2589865607,0.381686934888,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/01  19:00:00,53.2745957577,12.2589865607,0.253916578877,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/01  20:00:00,48.0694045897,12.2589865607,0.0657468616299,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  06:00:00,25.4583863346,12.2696987169,0.0,0.6190039572,1.91011974705,2.3935639134,79.627329021,79.627329021
 11/02  07:00:00,29.3066453342,12.2696987169,0.0,0.476339802294,7.6404789882,4.7871278268,58.0677210351,58.0677210351
 11/02  08:00:00,40.0377373468,12.2696987169,0.0,0.289367462437,19.1011974705,8.3774736969,44.9754659409,44.9754659409
 11/02  09:00:00,57.4337344529,12.2625572794,0.0,0.0179841162963,34.3821554469,10.7710376103,25.0897454227,25.0897454227
 11/02  10:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,20.9402135667,20.9402135667
 11/02  11:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,14.5083329635,14.5083329635
 11/02  12:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,19.176238312,19.176238312
 11/02  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,15.6063731681,15.6063731681
 11/02  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,11.1781708443,11.1781708443
 11/02  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,8.62002734979,8.62002734979
 11/02  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,11.9617809223,11.9617809223
 11/02  17:00:00,58.7898462845,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,20.6858979099,20.6858979099
 11/02  18:00:00,53.0857544577,12.2661279982,0.0,0.0579338413412,22.9214369646,9.5742556536,31.373023202,31.373023202
 11/02  19:00:00,53.2429139814,12.2696987169,0.0,0.211522646291,22.9214369646,9.5742556536,40.5687509152,40.5687509152
 11/02  20:00:00,48.2859103142,12.2696987169,0.0,0.271540429838,19.1011974705,8.3774736969,44.6462308403,44.6462308403
 11/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  06:00:00,25.7542253823,12.2696987169,0.0,0.914843004953,1.91011974705,2.3935639134,119.213496697,119.213496697
 11/03  07:00:00,29.5020014781,12.2696987169,0.0,0.671695946143,7.6404789882,4.7871278268,86.567169459,86.567169459
 11/03  08:00:00,40.1932383018,12.2696987169,0.0,0.444868417467,19.1011974705,8.3774736969,66.1683147864,66.1683147864
 11/03  09:00:00,57.5160463629,12.2679133575,0.0,0.0949399481284,34.3821554469,10.7710376103,38.1642932832,38.1642932832
 11/03  10:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,25.6352451041,25.6352451041
 11/03  11:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,8.54378261467,8.54378261467
 11/03  12:00:00,57.4130238479,12.2589865607,0.000844230005817,0.0,34.3821554469,10.7710376103,2.97397553479,2.97397553479
 11/03  13:00:00,57.4544289763,12.2589865607,0.042249358433,0.0,34.3821554469,10.7710376103,3.18543133578,3.18543133578
 11/03  14:00:00,57.5347310019,12.2589865607,0.122551384085,0.0,34.3821554469,10.7710376103,1.92363298943,1.92363298943
 11/03  15:00:00,57.5390822795,12.2589865607,0.126902661649,0.0,34.3821554469,10.7710376103,1.3978107692,1.3978107692
 11/03  16:00:00,57.4177706669,12.2589865607,0.00559104907037,0.0,34.3821554469,10.7710376103,1.45459721246,1.45459721246
 11/03  17:00:00,58.7898462845,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,4.66432301602,4.66432301602
 11/03  18:00:00,53.0206791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,10.8036444326,10.8036444326
 11/03  19:00:00,53.0688403915,12.2679133575,0.0,0.03923441575,22.9214369646,9.5742556536,20.1277082521,20.1277082521
 11/03  20:00:00,48.144202079,12.2696987169,0.0,0.12983219465,19.1011974705,8.3774736969,26.1762649364,26.1762649364
 11/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  06:00:00,25.0202274926,12.2696987169,0.0,0.779236093601,1.91011974705,1.79517293505,101.58899293,101.58899293
 11/04  07:00:00,25.7781103733,12.2696987169,0.0,0.587159625535,3.8202394941,3.5903458701,75.687136447,75.687136447
 11/04  08:00:00,30.1815196394,12.2696987169,0.0,0.467192656635,11.4607184823,5.9839097835,64.6776195274,64.6776195274
 11/04  09:00:00,45.0784882073,12.2696987169,0.0,0.313096872178,22.9214369646,9.5742556536,40.4588122319,40.4588122319
 11/04  10:00:00,57.4873490326,12.2661279982,0.0,0.0680279771982,34.3821554469,10.7710376103,15.1776906444,15.1776906444
 11/04  11:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,2.12035547699,2.12035547699
 11/04  12:00:00,57.7295626825,12.2589865607,0.317383064613,0.0,34.3821554469,10.7710376103,0.536991270876,0.536991270876
 11/04  13:00:00,58.2222374471,12.2589865607,0.810057829296,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  14:00:00,58.2141939641,12.2589865607,0.802014346239,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  15:00:00,57.6752487744,12.2589865607,0.263069156515,0.0,34.3821554469,10.7710376103,0.385330229058,0.385330229058
 11/04  16:00:00,57.4134704846,12.2589865607,0.00129086676985,0.0,34.3821554469,10.7710376103,2.34857593282,2.34857593282
 11/04  17:00:00,60.1675129512,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,11.3930650537,11.3930650537
 11/04  18:00:00,48.0655625584,12.2661279982,0.0,0.0547633928362,19.1011974705,8.3774736969,32.4505565782,32.4505565782
 11/04  19:00:00,38.2091219753,12.2696987169,0.0,0.228794992604,11.4607184823,5.9839097835,45.7103242557,45.7103242557
 11/04  20:00:00,38.3097266113,12.2696987169,0.0,0.329399628559,11.4607184823,5.9839097835,55.0166387958,55.0166387958
 11/04  21:00:00,28.3718340435,12.2696987169,0.0,0.42554996237,3.8202394941,3.5903458701,69.527291693,69.527291693
 11/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  08:00:00,20.8773827947,12.2696987169,0.0,1.19709871362,3.8202394941,3.5903458701,166.505927981,166.505927981
 11/05  09:00:00,20.2865510697,12.2696987169,0.0,0.606266988561,3.8202394941,3.5903458701,122.627262691,122.627262691
 11/05  10:00:00,35.0600125605,12.2696987169,0.0,0.328664126972,15.2809579764,7.1806917402,99.7341079222,99.7341079222
 11/05  11:00:00,34.8227964315,12.2696987169,0.0,0.0914479980046,15.2809579764,7.1806917402,86.690200264,86.690200264
 11/05  12:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,62.5878975552,62.5878975552
 11/05  13:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,49.4303600203,49.4303600203
 11/05  14:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,40.5746081647,40.5746081647
 11/05  15:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,33.4126495539,33.4126495539
 11/05  16:00:00,44.7546791789,12.2589865607,0.0,0.0,22.9214369646,9.5742556536,27.9261268563,27.9261268563
 11/05  17:00:00,37.4759696106,12.2589865607,0.0,0.0,15.2809579764,7.1806917402,38.8870524832,38.8870524832
 11/05  18:00:00,32.9554117702,12.26077192,0.0,0.00103303516122,7.6404789882,4.7871278268,44.6522040507,44.6522040507
 11/05  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  07:00:00,22.617912452,12.2696987169,0.0,0.533863407999,1.91011974705,2.3935639134,67.9536698571,67.9536698571
 11/06  08:00:00,25.0596802865,12.2696987169,0.0,0.362374754552,7.6404789882,4.7871278268,42.8031256429,42.8031256429
 11/06  09:00:00,40.0077378072,12.2696987169,0.0,0.259367922933,19.1011974705,8.3774736969,24.6233877858,24.6233877858
 11/06  10:00:00,57.538158048,12.2696987169,0.0,0.115266273877,34.3821554469,10.7710376103,2.97060978889,2.97060978889
 11/06  11:00:00,57.4523175257,12.2696987169,0.0,0.0294257515865,34.3821554469,10.7710376103,0.686940393972,0.686940393972
 11/06  12:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  14:00:00,57.4905537227,12.2589865607,0.0783741048503,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  15:00:00,57.6073003473,12.2589865607,0.195120729462,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  16:00:00,57.6131374284,12.2589865607,0.200957810536,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  17:00:00,60.1884540989,12.2589865607,0.0209411477028,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  18:00:00,65.6806452146,12.26077192,0.0,0.000680237341753,34.3821554469,10.7710376103,0.0,0.0
 11/06  19:00:00,53.0958256304,12.2696987169,0.0,0.0644342952676,22.9214369646,9.5742556536,0.329319229052,0.329319229052
 11/06  20:00:00,53.1930534239,12.2696987169,0.0,0.161662088748,22.9214369646,9.5742556536,9.82960553545,9.82960553545
 11/06  21:00:00,48.2336113738,12.2696987169,0.0,0.219241489436,19.1011974705,8.3774736969,18.5964935047,18.5964935047
 11/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  07:00:00,23.2795574245,12.2696987169,0.0,1.19550838042,1.91011974705,2.3935639134,143.149824698,143.149824698
 11/07  08:00:00,25.6049308855,12.2696987169,0.0,0.907625353588,7.6404789882,4.7871278268,110.208019323,110.208019323
 11/07  09:00:00,40.521674664,12.2696987169,0.0,0.7733047797,19.1011974705,8.3774736969,91.8035436291,91.8035436291
 11/07  10:00:00,58.0387396973,12.2696987169,0.0,0.615847923204,34.3821554469,10.7710376103,66.9601721326,66.9601721326
 11/07  11:00:00,57.9280596822,12.2696987169,0.0,0.50516790808,34.3821554469,10.7710376103,57.3037314082,57.3037314082
 11/07  12:00:00,57.8829275569,12.2696987169,0.0,0.460035782822,34.3821554469,10.7710376103,49.2814692282,49.2814692282
 11/07  13:00:00,57.9461069123,12.2696987169,0.0,0.52321513817,34.3821554469,10.7710376103,48.8087811166,48.8087811166
 11/07  14:00:00,57.9271138488,12.2696987169,0.0,0.50422207466,34.3821554469,10.7710376103,46.2799003075,46.2799003075
 11/07  15:00:00,57.8408663042,12.2696987169,0.0,0.417974530064,34.3821554469,10.7710376103,44.1359056358,44.1359056358
 11/07  16:00:00,57.8482559455,12.2696987169,0.0,0.425364171353,34.3821554469,10.7710376103,43.4453571091,43.4453571091
 11/07  17:00:00,60.6796261045,12.2696987169,0.0,0.501400997011,34.3821554469,10.7710376103,52.0250691872,52.0250691872
 11/07  18:00:00,66.270194432,12.2696987169,0.0,0.581302657912,34.3821554469,10.7710376103,63.0374844715,63.0374844715
 11/07  19:00:00,53.659056376,12.2696987169,0.0,0.627665040904,22.9214369646,9.5742556536,70.3299849433,70.3299849433
 11/07  20:00:00,53.7189931499,12.2696987169,0.0,0.687601814786,22.9214369646,9.5742556536,79.0351755301,79.0351755301
 11/07  21:00:00,48.7361846678,12.2696987169,0.0,0.721814783456,19.1011974705,8.3774736969,84.0844834807,84.0844834807
 11/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  05:00:00,12.5912550975,0.0107121562653,0.0,0.0108592808167,1.91011974705,2.3935639134,0.0,0.0
 11/08  06:00:00,12.7213366992,0.03800156548,0.0,0.113651473266,1.91011974705,2.3935639134,0.822729298162,0.822729298162
 11/08  07:00:00,23.7970579122,12.2696987169,0.0,1.71300886812,1.91011974705,2.3935639134,186.878376267,186.878376267
 11/08  08:00:00,25.8332352867,12.2696987169,0.0,1.13592975482,7.6404789882,4.7871278268,137.881659069,137.881659069
 11/08  09:00:00,40.3823347277,12.2696987169,0.0,0.633964843349,19.1011974705,8.3774736969,112.03498522,112.03498522
 11/08  10:00:00,57.6519124472,12.2696987169,0.0,0.229020673094,34.3821554469,10.7710376103,83.954124967,83.954124967
 11/08  11:00:00,57.4340185908,12.2643426388,0.0,0.0164828948629,34.3821554469,10.7710376103,71.9074688021,71.9074688021
 11/08  12:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,59.7772902104,59.7772902104
 11/08  13:00:00,57.4453459321,12.2661279982,0.0,0.0260248766911,34.3821554469,10.7710376103,52.3967740919,52.3967740919
 11/08  14:00:00,57.6248877919,12.2696987169,0.0,0.201996017816,34.3821554469,10.7710376103,46.3830745141,46.3830745141
 11/08  15:00:00,57.7298631263,12.2696987169,0.0,0.306971352139,34.3821554469,10.7710376103,42.6519054133,42.6519054133
 11/08  16:00:00,57.7590926415,12.2696987169,0.0,0.336200867336,34.3821554469,10.7710376103,39.3284019536,39.3284019536
 11/08  17:00:00,60.5649230514,12.2696987169,0.0,0.386697943903,34.3821554469,10.7710376103,46.0016517131,46.0016517131
 11/08  18:00:00,66.1477611225,12.2696987169,0.0,0.458869348356,34.3821554469,10.7710376103,55.9076481001,55.9076481001
 11/08  19:00:00,53.536282194,12.2696987169,0.0,0.504890858916,22.9214369646,9.5742556536,63.7189874327,63.7189874327
 11/08  20:00:00,53.6102635905,12.2696987169,0.0,0.578872255394,22.9214369646,9.5742556536,73.8583690272,73.8583690272
 11/08  21:00:00,48.6475181631,12.2696987169,0.0,0.633148278807,19.1011974705,8.3774736969,81.1905815031,81.1905815031
 11/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  04:00:00,12.5890667179,0.00714143751018,0.0,0.012241619983,1.91011974705,2.3935639134,0.0,0.0
 11/09  05:00:00,12.6785224868,0.038394066168,0.0,0.0704447602084,1.91011974705,2.3935639134,0.833696916108,0.833696916108
 11/09  06:00:00,12.7858333655,0.0992289819962,0.0,0.116920723021,1.91011974705,2.3935639134,2.68118463553,2.68118463553
 11/09  07:00:00,23.8586263887,12.2696987169,0.0,1.77457734463,1.91011974705,2.3935639134,217.945308664,217.945308664
 11/09  08:00:00,25.9317740666,12.2696987169,0.0,1.23446853471,7.6404789882,4.7871278268,167.31810259,167.31810259
 11/09  09:00:00,40.8435525732,12.2696987169,0.0,1.09518268887,19.1011974705,8.3774736969,142.719012437,142.719012437
 11/09  10:00:00,58.3739960594,12.2696987169,0.0,0.951104285254,34.3821554469,10.7710376103,112.538978838,112.538978838
 11/09  11:00:00,58.2663478774,12.2696987169,0.0,0.843456103247,34.3821554469,10.7710376103,98.3492217037,98.3492217037
 11/09  12:00:00,58.1884392681,12.2696987169,0.0,0.765547494008,34.3821554469,10.7710376103,87.1287497172,87.1287497172
 11/09  13:00:00,58.1138052894,12.2696987169,0.0,0.690913515288,34.3821554469,10.7710376103,79.0132632923,79.0132632923
 11/09  14:00:00,58.0759111382,12.2696987169,0.0,0.653019364116,34.3821554469,10.7710376103,73.4223699075,73.4223699075
 11/09  15:00:00,58.078475074,12.2696987169,0.0,0.655583299902,34.3821554469,10.7710376103,74.4097281889,74.4097281889
 11/09  16:00:00,58.0872504383,12.2696987169,0.0,0.66435866422,34.3821554469,10.7710376103,72.5664158884,72.5664158884
 11/09  17:00:00,60.8796459686,12.2696987169,0.0,0.701420861148,34.3821554469,10.7710376103,74.8644542624,74.8644542624
 11/09  18:00:00,66.430583658,12.2696987169,0.0,0.741691883909,34.3821554469,10.7710376103,80.3978381183,80.3978381183
 11/09  19:00:00,53.8114866162,12.2696987169,0.0,0.780095281086,22.9214369646,9.5742556536,87.2014553487,87.2014553487
 11/09  20:00:00,53.8648024332,12.2696987169,0.0,0.833411098088,22.9214369646,9.5742556536,95.3103010511,95.3103010511
 11/09  21:00:00,48.8793626055,12.2696987169,0.0,0.864992721192,19.1011974705,8.3774736969,100.590029636,100.590029636
 11/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  02:00:00,12.5732543792,0.00357071875509,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  03:00:00,12.6053291148,0.0107121562653,0.0,0.0249332980827,1.91011974705,2.3935639134,0.0,0.0
 11/10  04:00:00,12.6362913807,0.0107121562653,0.0,0.055895563956,1.91011974705,2.3935639134,0.0,0.0
 11/10  05:00:00,12.6817948597,0.0336829057841,0.0,0.0784282934637,1.91011974705,2.3935639134,0.691946150408,0.691946150408
 11/10  06:00:00,12.7144352514,0.0486839753395,0.0,0.0960676156546,1.91011974705,2.3935639134,1.14790420573,1.14790420573
 11/10  07:00:00,23.7590589514,12.2696987169,0.0,1.67500990733,1.91011974705,2.3935639134,191.074901778,191.074901778
 11/10  08:00:00,25.9413327922,12.2696987169,0.0,1.24402726032,7.6404789882,4.7871278268,146.514423967,146.514423967
 11/10  09:00:00,40.8163195056,12.2696987169,0.0,1.06794962128,19.1011974705,8.3774736969,127.190719154,127.190719154
 11/10  10:00:00,58.3533504825,12.2696987169,0.0,0.93045870835,34.3821554469,10.7710376103,104.648669878,104.648669878
 11/10  11:00:00,58.2621479175,12.2696987169,0.0,0.839256143418,34.3821554469,10.7710376103,96.8324988636,96.8324988636
 11/10  12:00:00,58.1925707684,12.2696987169,0.0,0.769678994287,34.3821554469,10.7710376103,88.4975461832,88.4975461832
 11/10  13:00:00,58.1854814946,12.2696987169,0.0,0.762589720468,34.3821554469,10.7710376103,87.8655900297,87.8655900297
 11/10  14:00:00,58.1728363317,12.2696987169,0.0,0.749944557622,34.3821554469,10.7710376103,87.4369204339,87.4369204339
 11/10  15:00:00,58.1578930495,12.2696987169,0.0,0.735001275395,34.3821554469,10.7710376103,87.8423620609,87.8423620609
 11/10  16:00:00,58.1481969913,12.2696987169,0.0,0.725305217214,34.3821554469,10.7710376103,86.7598538832,86.7598538832
 11/10  17:00:00,60.9981082588,12.2696987169,0.0,0.819883151382,34.3821554469,10.7710376103,94.6176176905,94.6176176905
 11/10  18:00:00,66.6053825884,12.2696987169,0.0,0.91649081426,34.3821554469,10.7710376103,105.22716869,105.22716869
 11/10  19:00:00,54.0011842545,12.2696987169,0.0,0.969792919358,22.9214369646,9.5742556536,113.016945162,113.016945162
 11/10  20:00:00,54.0678868266,12.2696987169,0.0,1.0364954915,22.9214369646,9.5742556536,122.866107622,122.866107622
 11/10  21:00:00,49.0865708568,12.2696987169,0.0,1.07220097247,19.1011974705,8.3774736969,128.270288849,128.270288849
 11/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  24:00:00,12.6091246846,0.0194899366197,0.0,0.0199510875461,1.91011974705,2.3935639134,0.375117402546,0.375117402546
 11/11  01:00:00,12.1567747715,0.0816382196687,0.0,0.103843869688,1.91011974705,1.79517293505,2.14035257482,2.14035257482
 11/11  02:00:00,12.2367570777,0.111105260886,0.0,0.154359134714,1.91011974705,1.79517293505,3.0442874674,3.0442874674
 11/11  03:00:00,12.2992246638,0.140837424738,0.0,0.187094556975,1.91011974705,1.79517293505,3.93870200335,3.93870200335
 11/11  04:00:00,12.4226306797,0.242594367292,0.0,0.208743630349,1.91011974705,1.79517293505,7.18080499429,7.18080499429
 11/11  05:00:00,12.5004399888,0.290787858904,0.0,0.238359447783,1.91011974705,1.79517293505,8.66076985565,8.66076985565
 11/11  06:00:00,12.5810162986,0.333033683375,0.0,0.276689933168,1.91011974705,1.79517293505,9.98460393583,9.98460393583
 11/11  07:00:00,9.88753283561,0.375560561467,0.0,0.29601292538,1.91011974705,1.79517293505,11.2981607542,11.2981607542
 11/11  08:00:00,4.35106743168,0.358441705345,0.0,0.287333044236,1.91011974705,1.79517293505,10.7859690353,10.7859690353
 11/11  09:00:00,21.6712490247,12.2696987169,0.0,1.99096494354,3.8202394941,3.5903458701,241.647441762,241.647441762
 11/11  10:00:00,21.1630247662,12.2696987169,0.0,1.48274068505,3.8202394941,3.5903458701,187.760530875,187.760530875
 11/11  11:00:00,35.9886471337,12.2696987169,0.0,1.2572987002,15.2809579764,7.1806917402,160.41535676,160.41535676
 11/11  12:00:00,35.8782197657,12.2696987169,0.0,1.14687133223,15.2809579764,7.1806917402,148.548780425,148.548780425
 11/11  13:00:00,45.7995358002,12.2696987169,0.0,1.03414446505,22.9214369646,9.5742556536,128.955703338,128.955703338
 11/11  14:00:00,45.7344478628,12.2696987169,0.0,0.969056527638,22.9214369646,9.5742556536,119.324174845,119.324174845
 11/11  15:00:00,45.703660827,12.2696987169,0.0,0.938269491924,22.9214369646,9.5742556536,113.074122689,113.074122689
 11/11  16:00:00,45.7042278921,12.2696987169,0.0,0.938836556948,22.9214369646,9.5742556536,109.472255981,109.472255981
 11/11  17:00:00,48.4706954234,12.2696987169,0.0,0.949970754965,22.9214369646,9.5742556536,108.177113513,108.177113513
 11/11  18:00:00,43.5911756426,12.2696987169,0.0,0.593827209126,15.2809579764,7.1806917402,132.194133298,132.194133298
 11/11  19:00:00,33.5881816777,12.2696987169,0.0,0.624876145826,7.6404789882,4.7871278268,140.790161083,140.790161083
 11/11  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  22:00:00,11.9741009003,0.00178535937755,0.0,0.00102285878736,1.91011974705,1.79517293505,0.0,0.0
 11/11  23:00:00,12.050974519,0.0288757495673,0.0,0.0508060872883,1.91011974705,1.79517293505,0.549008052983,0.549008052983
 11/11  24:00:00,12.2212639755,0.0982816704652,0.0,0.151689622898,1.91011974705,1.79517293505,2.65402145051,2.65402145051
 11/12  01:00:00,12.3026425456,0.155560190207,0.0,0.175789673263,1.91011974705,1.79517293505,4.40285101834,4.40285101834
 11/12  02:00:00,12.23318728,0.101276200728,0.0,0.160618397159,1.91011974705,1.79517293505,2.74452539891,2.74452539891
 11/12  03:00:00,12.3355108417,0.19163162464,0.0,0.172586535008,1.91011974705,1.79517293505,5.57338247863,5.57338247863
 11/12  04:00:00,12.3232212384,0.168927535711,0.0,0.183001020599,1.91011974705,1.79517293505,4.88270755329,4.88270755329
 11/12  05:00:00,12.3939425189,0.227231689299,0.0,0.195418147517,1.91011974705,1.79517293505,6.68143267818,6.68143267818
 11/12  06:00:00,12.4087479876,0.230545546692,0.0,0.206909758818,1.91011974705,1.79517293505,6.84706683572,6.84706683572
 11/12  07:00:00,11.0828445613,0.278202824141,0.0,0.211015721694,1.91011974705,1.79517293505,8.29643332932,8.29643332932
 11/12  08:00:00,4.1127982479,0.217450063512,0.0,0.190055502286,1.91011974705,1.79517293505,6.43377438083,6.43377438083
 11/12  09:00:00,21.4632916206,12.2696987169,0.0,1.78300753949,3.8202394941,3.5903458701,213.946691083,213.946691083
 11/12  10:00:00,20.993116315,12.2696987169,0.0,1.31283223392,3.8202394941,3.5903458701,160.666499446,160.666499446
 11/12  11:00:00,35.8417383967,12.2696987169,0.0,1.11038996321,15.2809579764,7.1806917402,134.956312058,134.956312058
 11/12  12:00:00,35.7474637617,12.2696987169,0.0,1.01611532815,15.2809579764,7.1806917402,126.111899963,126.111899963
 11/12  13:00:00,45.68344632,12.2696987169,0.0,0.918054984878,22.9214369646,9.5742556536,108.596396162,108.596396162
 11/12  14:00:00,45.6374641373,12.2696987169,0.0,0.872072802199,22.9214369646,9.5742556536,102.049466532,102.049466532
 11/12  15:00:00,45.6167789926,12.2696987169,0.0,0.85138765744,22.9214369646,9.5742556536,99.3405690192,99.3405690192
 11/12  16:00:00,45.60645921,12.2696987169,0.0,0.841067874879,22.9214369646,9.5742556536,98.3213343995,98.3213343995
 11/12  17:00:00,49.7561127415,12.2696987169,0.0,0.857721406409,22.9214369646,9.5742556536,97.6824717563,97.6824717563
 11/12  18:00:00,43.5383329846,12.2696987169,0.0,0.540984551041,15.2809579764,7.1806917402,123.352872091,123.352872091
 11/12  19:00:00,33.5453112491,12.2696987169,0.0,0.582005717187,7.6404789882,4.7871278268,132.569242413,132.569242413
 11/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  23:00:00,12.0432070914,0.0302612731391,0.0,0.0416531361679,1.91011974705,1.79517293505,0.591030361298,0.591030361298
 11/12  24:00:00,12.151014685,0.0767574179632,0.0,0.102964584966,1.91011974705,1.79517293505,2.00340012347,2.00340012347
 11/13  01:00:00,12.7739544729,0.0799023604532,0.0,0.124368451961,1.91011974705,2.3935639134,2.10003399461,2.10003399461
 11/13  02:00:00,12.8072098236,0.0956937892281,0.0,0.141832373944,1.91011974705,2.3935639134,2.57160551339,2.57160551339
 11/13  03:00:00,12.8442079915,0.117532079889,0.0,0.156992251179,1.91011974705,2.3935639134,3.25162542033,3.25162542033
 11/13  04:00:00,12.8966819714,0.160577933177,0.0,0.166420377781,1.91011974705,2.3935639134,4.60685744041,4.60685744041
 11/13  05:00:00,12.9768942489,0.215935536734,0.0,0.19127505172,1.91011974705,2.3935639134,6.35573369828,6.35573369828
 11/13  06:00:00,13.0138841692,0.231409435906,0.0,0.212791072893,1.91011974705,2.3935639134,6.83356497862,6.83356497862
 11/13  07:00:00,25.3877631449,12.2696987169,0.0,1.92604743425,1.91011974705,2.3935639134,231.470312849,231.470312849
 11/13  08:00:00,26.145313761,12.2696987169,0.0,1.44800822912,7.6404789882,4.7871278268,176.723090252,176.723090252
 11/13  09:00:00,40.8991498389,12.2696987169,0.0,1.15077995463,19.1011974705,8.3774736969,139.593443147,139.593443147
 11/13  10:00:00,58.3293180263,12.2696987169,0.0,0.906426252156,34.3821554469,10.7710376103,100.452080577,100.452080577
 11/13  11:00:00,58.2119695909,12.2696987169,0.0,0.789077816811,34.3821554469,10.7710376103,84.8094770515,84.8094770515
 11/13  12:00:00,58.1345468982,12.2696987169,0.0,0.711655124111,34.3821554469,10.7710376103,73.8238476439,73.8238476439
 11/13  13:00:00,58.1005514147,12.2696987169,0.0,0.677659640582,34.3821554469,10.7710376103,71.1050461696,71.1050461696
 11/13  14:00:00,58.0798391181,12.2696987169,0.0,0.656947343995,34.3821554469,10.7710376103,69.3073764115,69.3073764115
 11/13  15:00:00,58.0879352307,12.2696987169,0.0,0.665043456552,34.3821554469,10.7710376103,71.5109068253,71.5109068253
 11/13  16:00:00,58.1113570474,12.2696987169,0.0,0.688465273291,34.3821554469,10.7710376103,77.669015087,77.669015087
 11/13  17:00:00,62.4416769693,12.2696987169,0.0,0.885785195175,34.3821554469,10.7710376103,102.13595877,102.13595877
 11/13  18:00:00,66.8122401265,12.2696987169,0.0,1.1233483524,34.3821554469,10.7710376103,133.928877965,133.928877965
 11/13  19:00:00,54.2613573804,12.2696987169,0.0,1.22996604525,22.9214369646,9.5742556536,149.040972368,149.040972368
 11/13  20:00:00,54.3092775677,12.2696987169,0.0,1.27788623259,22.9214369646,9.5742556536,155.846601914,155.846601914
 11/13  21:00:00,49.3135226454,12.2696987169,0.0,1.29915276112,19.1011974705,8.3774736969,159.010462095,159.010462095
 11/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/13  23:00:00,12.6205760773,0.0307818098268,0.0,0.0201106070623,1.91011974705,2.3935639134,0.767422585657,0.767422585657
 11/13  24:00:00,12.8310373834,0.116944742168,0.0,0.144408980828,1.91011974705,2.3935639134,3.21901211528,3.21901211528
 11/14  01:00:00,13.0280866121,0.24029414114,0.0,0.218108810538,1.91011974705,2.3935639134,7.0475333122,7.0475333122
 11/14  02:00:00,13.1506659949,0.302253697928,0.0,0.27872863654,1.91011974705,2.3935639134,9.03106981339,9.03106981339
 11/14  03:00:00,13.2663812917,0.394496636655,0.0,0.302200994602,1.91011974705,2.3935639134,11.8590517394,11.8590517394
 11/14  04:00:00,13.2243276633,0.345868517718,0.0,0.308775485128,1.91011974705,2.3935639134,10.3964605062,10.3964605062
 11/14  05:00:00,13.3394485274,0.43905915067,0.0,0.330705716305,1.91011974705,2.3935639134,13.2534637957,13.2534637957
 11/14  06:00:00,13.3206984622,0.400236081133,0.0,0.350778720662,1.91011974705,2.3935639134,12.1080625477,12.1080625477
 11/14  07:00:00,25.672147056,12.2696987169,0.0,2.21043134527,1.91011974705,2.3935639134,266.615800436,266.615800436
 11/14  08:00:00,26.4300305095,12.2696987169,0.0,1.73272497756,7.6404789882,4.7871278268,213.845766393,213.845766393
 11/14  09:00:00,41.2139183248,12.2696987169,0.0,1.46554844049,19.1011974705,8.3774736969,184.720030874,184.720030874
 11/14  10:00:00,58.6148044514,12.2696987169,0.0,1.19191267732,34.3821554469,10.7710376103,151.973951972,151.973951972
 11/14  11:00:00,58.3424881554,12.2696987169,0.0,0.919596381328,34.3821554469,10.7710376103,136.387860675,136.387860675
 11/14  12:00:00,58.3833185777,12.2696987169,0.0,0.960426803582,34.3821554469,10.7710376103,124.664646787,124.664646787
 11/14  13:00:00,58.4089700645,12.2696987169,0.0,0.986078290386,34.3821554469,10.7710376103,117.342670775,117.342670775
 11/14  14:00:00,58.3784594721,12.2696987169,0.0,0.955567697952,34.3821554469,10.7710376103,111.325280253,111.325280253
 11/14  15:00:00,58.3449926799,12.2696987169,0.0,0.922100905799,34.3821554469,10.7710376103,107.795486346,107.795486346
 11/14  16:00:00,58.3028031007,12.2696987169,0.0,0.879911326588,34.3821554469,10.7710376103,103.760823528,103.760823528
 11/14  17:00:00,62.4861316223,12.2696987169,0.0,0.930239848217,34.3821554469,10.7710376103,105.286360473,105.286360473
 11/14  18:00:00,66.7018936637,12.2696987169,0.0,1.01300188956,34.3821554469,10.7710376103,115.178934766,115.178934766
 11/14  19:00:00,54.1313212725,12.2696987169,0.0,1.09992993741,22.9214369646,9.5742556536,129.395229911,129.395229911
 11/14  20:00:00,54.2192458899,12.2696987169,0.0,1.18785455479,22.9214369646,9.5742556536,142.328786638,142.328786638
 11/14  21:00:00,49.2630192164,12.2696987169,0.0,1.24864933207,19.1011974705,8.3774736969,151.720629984,151.720629984
 11/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/14  23:00:00,12.5769852573,0.00357071875509,0.0,0.0037308780454,1.91011974705,2.3935639134,0.0,0.0
 11/14  24:00:00,12.7519140514,0.0850635418398,0.0,0.0971668491125,1.91011974705,2.3935639134,2.24832220917,2.24832220917
 11/15  01:00:00,12.852702713,0.109861723388,0.0,0.173157329137,1.91011974705,2.3935639134,2.99837283958,2.99837283958
 11/15  02:00:00,13.0179448095,0.232873463124,0.0,0.215387685884,1.91011974705,2.3935639134,6.83143622365,6.83143622365
 11/15  03:00:00,13.0751271081,0.256302752108,0.0,0.249140695543,1.91011974705,2.3935639134,7.61210747293,7.61210747293
 11/15  04:00:00,13.2160905682,0.365699544498,0.0,0.280707363243,1.91011974705,2.3935639134,10.9832132016,10.9832132016
 11/15  05:00:00,13.2122977336,0.33460917502,0.0,0.30800489811,1.91011974705,2.3935639134,10.0509011138,10.0509011138
 11/15  06:00:00,13.3576283148,0.452497615167,0.0,0.335447039212,1.91011974705,2.3935639134,13.690933557,13.690933557
 11/15  07:00:00,25.6298371742,12.2696987169,0.0,2.16812146345,1.91011974705,2.3935639134,258.166359229,258.166359229
 11/15  08:00:00,26.3365395055,12.2696987169,0.0,1.63923397362,7.6404789882,4.7871278268,205.592213934,205.592213934
 11/15  09:00:00,40.8963726932,12.2696987169,0.0,1.14800280885,19.1011974705,8.3774736969,174.104242775,174.104242775
 11/15  10:00:00,58.1686408208,12.2696987169,0.0,0.745749046671,34.3821554469,10.7710376103,131.200042698,131.200042698
 11/15  11:00:00,57.8198235358,12.2696987169,0.0,0.396931761708,34.3821554469,10.7710376103,108.161455599,108.161455599
 11/15  12:00:00,57.5779031137,12.2696987169,0.0,0.155011339556,34.3821554469,10.7710376103,92.5597196566,92.5597196566
 11/15  13:00:00,57.4330144095,12.2643426388,0.0,0.0154787134927,34.3821554469,10.7710376103,83.4800870646,83.4800870646
 11/15  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,80.9035657207,80.9035657207
 11/15  15:00:00,57.4974781798,12.2696987169,0.0,0.0745864056869,34.3821554469,10.7710376103,84.3027593106,84.3027593106
 11/15  16:00:00,57.727645911,12.2696987169,0.0,0.304754136933,34.3821554469,10.7710376103,87.1064769514,87.1064769514
 11/15  17:00:00,62.1455813563,12.2696987169,0.0,0.589689582184,34.3821554469,10.7710376103,94.7388691006,94.7388691006
 11/15  18:00:00,66.4288590641,12.2696987169,0.0,0.73996729,34.3821554469,10.7710376103,103.582437007,103.582437007
 11/15  19:00:00,53.8536780396,12.2696987169,0.0,0.822286704466,22.9214369646,9.5742556536,112.051203988,112.051203988
 11/15  20:00:00,53.9443113009,12.2696987169,0.0,0.912919965788,22.9214369646,9.5742556536,123.001361565,123.001361565
 11/15  21:00:00,48.9810475809,12.2696987169,0.0,0.966677696591,19.1011974705,8.3774736969,129.351742567,129.351742567
 11/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  24:00:00,12.5902862535,0.0167594521004,0.0,0.00384314095913,1.91011974705,2.3935639134,0.400344448377,0.400344448377
 11/16  01:00:00,12.730317939,0.0803595694554,0.0,0.0802747090553,1.91011974705,2.3935639134,2.09956043048,2.09956043048
 11/16  02:00:00,12.8996251488,0.195930168645,0.0,0.134011319755,1.91011974705,2.3935639134,5.75201415173,5.75201415173
 11/16  03:00:00,12.9826163181,0.246104337411,0.0,0.166828320288,1.91011974705,2.3935639134,7.29186751723,7.29186751723
 11/16  04:00:00,13.0575898364,0.283644693905,0.0,0.204261482057,1.91011974705,2.3935639134,8.46718936978,8.46718936978
 11/16  05:00:00,13.132455745,0.331434481077,0.0,0.231337603514,1.91011974705,2.3935639134,9.94306524357,9.94306524357
 11/16  06:00:00,13.1658390516,0.343393566519,0.0,0.252761824603,1.91011974705,2.3935639134,10.3346353153,10.3346353153
 11/16  07:00:00,25.4914170373,12.2696987169,0.0,2.02970132658,1.91011974705,2.3935639134,252.855611639,252.855611639
 11/16  08:00:00,26.3023670997,12.2696987169,0.0,1.60506156776,7.6404789882,4.7871278268,202.745583002,202.745583002
