Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/16  09:00:00,41.1709489678,12.2696987169,0.0,1.42257908347,19.1011974705,8.3774736969,179.804107792,179.804107792
 11/16  10:00:00,58.6609598709,12.2696987169,0.0,1.23806809675,34.3821554469,10.7710376103,150.373915329,150.373915329
 11/16  11:00:00,58.540397943,12.2696987169,0.0,1.11750616886,34.3821554469,10.7710376103,135.459571771,135.459571771
 11/16  12:00:00,58.4198808503,12.2696987169,0.0,0.996989076181,34.3821554469,10.7710376103,118.235533465,118.235533465
 11/16  13:00:00,58.3041130031,12.2696987169,0.0,0.881221229001,34.3821554469,10.7710376103,103.003462367,103.003462367
 11/16  14:00:00,58.2313948896,12.2696987169,0.0,0.808503115467,34.3821554469,10.7710376103,91.259934181,91.259934181
 11/16  15:00:00,58.2036255284,12.2696987169,0.0,0.780733754263,34.3821554469,10.7710376103,85.6520405057,85.6520405057
 11/16  16:00:00,58.1921361064,12.2696987169,0.0,0.769244332314,34.3821554469,10.7710376103,82.8779594945,82.8779594945
 11/16  17:00:00,62.3905898579,12.2696987169,0.0,0.834698083798,34.3821554469,10.7710376103,91.6074961223,91.6074961223
 11/16  18:00:00,66.6074027746,12.2696987169,0.0,0.918511000488,34.3821554469,10.7710376103,104.124679234,104.124679234
 11/16  19:00:00,54.0062001651,12.2696987169,0.0,0.974808829981,22.9214369646,9.5742556536,113.391647297,113.391647297
 11/16  20:00:00,54.0745002786,12.2696987169,0.0,1.04310894345,22.9214369646,9.5742556536,123.573984807,123.573984807
 11/16  21:00:00,49.0868217979,12.2696987169,0.0,1.07245191355,19.1011974705,8.3774736969,128.27190429,128.27190429
 11/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  24:00:00,12.5874960553,0.00535607813264,0.0,0.0124563167412,1.91011974705,2.3935639134,0.0,0.0
 11/17  01:00:00,12.7300768205,0.0651393719755,0.0,0.0952537880878,1.91011974705,2.3935639134,1.63812402328,1.63812402328
 11/17  02:00:00,12.8267571554,0.105083193987,0.0,0.151990300942,1.91011974705,2.3935639134,2.86370216546,2.86370216546
 11/17  03:00:00,12.9775129828,0.210532308848,0.0,0.197297013538,1.91011974705,2.3935639134,6.14277359756,6.14277359756
 11/17  04:00:00,13.0421299529,0.235826081783,0.0,0.23662021063,1.91011974705,2.3935639134,6.97240890798,6.97240890798
 11/17  05:00:00,13.1566205046,0.325967959431,0.0,0.260968884739,1.91011974705,2.3935639134,9.73600141529,9.73600141529
 11/17  06:00:00,13.16033832,0.308035315817,0.0,0.282619343717,1.91011974705,2.3935639134,9.22022909394,9.22022909394
 11/17  07:00:00,25.5286817118,12.2696987169,0.0,2.06696600112,1.91011974705,2.3935639134,245.217549027,245.217549027
 11/17  08:00:00,26.3352841364,12.2696987169,0.0,1.63797860449,7.6404789882,4.7871278268,199.041811796,199.041811796
 11/17  09:00:00,41.0482405513,12.2696987169,0.0,1.29987066702,19.1011974705,8.3774736969,177.152034694,177.152034694
 11/17  10:00:00,58.3669221508,12.2696987169,0.0,0.944030376713,34.3821554469,10.7710376103,147.425368809,147.425368809
 11/17  11:00:00,58.3399293686,12.2696987169,0.0,0.917037594514,34.3821554469,10.7710376103,137.72624951,137.72624951
 11/17  12:00:00,58.3011714275,12.2696987169,0.0,0.878279653358,34.3821554469,10.7710376103,127.731812047,127.731812047
 11/17  13:00:00,58.3679297027,12.2696987169,0.0,0.945037928597,34.3821554469,10.7710376103,123.45619377,123.45619377
 11/17  14:00:00,58.3819945177,12.2696987169,0.0,0.959102743613,34.3821554469,10.7710376103,117.88540415,117.88540415
 11/17  15:00:00,58.3708586087,12.2696987169,0.0,0.947966834614,34.3821554469,10.7710376103,114.508264503,114.508264503
 11/17  16:00:00,58.357931358,12.2696987169,0.0,0.935039583911,34.3821554469,10.7710376103,110.653644615,110.653644615
 11/17  17:00:00,62.525932413,12.2696987169,0.0,0.970040638904,34.3821554469,10.7710376103,112.714313865,112.714313865
 11/17  18:00:00,66.696470714,12.2696987169,0.0,1.0075789399,34.3821554469,10.7710376103,117.605044285,117.605044285
 11/17  19:00:00,54.0535830324,12.2696987169,0.0,1.02219169724,22.9214369646,9.5742556536,120.372573747,120.372573747
 11/17  20:00:00,54.0866539656,12.2696987169,0.0,1.0552626305,22.9214369646,9.5742556536,125.988708972,125.988708972
 11/17  21:00:00,49.0743999745,12.2696987169,0.0,1.06003009021,19.1011974705,8.3774736969,127.359964912,127.359964912
 11/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  24:00:00,12.6017529626,0.0174048173546,0.0,0.014664484763,1.91011974705,2.3935639134,0.365580202575,0.365580202575
 11/18  01:00:00,12.1566399557,0.0860641071676,0.0,0.0992831664591,1.91011974705,1.79517293505,2.273990324,2.273990324
 11/18  02:00:00,12.245021013,0.117560620876,0.0,0.156167710057,1.91011974705,1.79517293505,3.24064109203,3.24064109203
 11/18  03:00:00,12.3941523039,0.222787544086,0.0,0.200072077705,1.91011974705,1.79517293505,6.51696497893,6.51696497893
 11/18  04:00:00,12.5053958798,0.300332081744,0.0,0.233771115941,1.91011974705,1.79517293505,9.00259065614,9.00259065614
 11/18  05:00:00,12.5441250562,0.314864758519,0.0,0.257967615599,1.91011974705,1.79517293505,9.37374318426,9.37374318426
 11/18  06:00:00,12.5825443602,0.343234094633,0.0,0.268017583441,1.91011974705,1.79517293505,10.3436583699,10.3436583699
 11/18  07:00:00,24.8537140815,12.2696987169,0.0,1.99038934918,1.91011974705,1.79517293505,236.829542998,236.829542998
 11/18  08:00:00,21.2264298287,12.2696987169,0.0,1.5461457476,3.8202394941,3.5903458701,190.142070826,190.142070826
 11/18  09:00:00,30.9348362514,12.2696987169,0.0,1.22050926868,11.4607184823,5.9839097835,171.437716761,171.437716761
 11/18  10:00:00,45.8944156661,12.2696987169,0.0,1.12902433097,22.9214369646,9.5742556536,147.436614602,147.436614602
 11/18  11:00:00,58.5097074545,12.2696987169,0.0,1.08681568042,34.3821554469,10.7710376103,131.695244589,131.695244589
 11/18  12:00:00,58.4190139251,12.2696987169,0.0,0.996122151011,34.3821554469,10.7710376103,118.004483314,118.004483314
 11/18  13:00:00,58.3795042027,12.2696987169,0.0,0.956612428609,34.3821554469,10.7710376103,110.734189045,110.734189045
 11/18  14:00:00,58.3468887275,12.2696987169,0.0,0.923996953369,34.3821554469,10.7710376103,104.028194301,104.028194301
 11/18  15:00:00,58.326756421,12.2696987169,0.0,0.90386464691,34.3821554469,10.7710376103,99.783896551,99.783896551
 11/18  16:00:00,58.2960727547,12.2696987169,0.0,0.873180980606,34.3821554469,10.7710376103,97.1302242148,97.1302242148
 11/18  17:00:00,62.483290169,12.2696987169,0.0,0.927398394911,34.3821554469,10.7710376103,102.692502454,102.692502454
 11/18  18:00:00,66.7219954447,12.2696987169,0.0,1.03310367057,34.3821554469,10.7710376103,117.463132453,117.463132453
 11/18  19:00:00,49.1447087947,12.2696987169,0.0,1.13033891043,19.1011974705,8.3774736969,136.047491765,136.047491765
 11/18  20:00:00,39.165694893,12.2696987169,0.0,1.18536791026,11.4607184823,5.9839097835,145.183163645,145.183163645
 11/18  21:00:00,39.1800877065,12.2696987169,0.0,1.19976072375,11.4607184823,5.9839097835,146.22111408,146.22111408
 11/18  22:00:00,29.171871595,12.2696987169,0.0,1.22558751392,3.8202394941,3.5903458701,153.168610138,153.168610138
 11/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  24:00:00,11.9756042701,0.00178535937755,0.0,0.00252622858315,1.91011974705,1.79517293505,0.0,0.0
 11/19  01:00:00,12.1218939584,0.0700013672205,0.0,0.0805999090959,1.91011974705,1.79517293505,1.79801110827,1.79801110827
 11/19  02:00:00,12.2229188309,0.108271450076,0.0,0.143354698742,1.91011974705,1.79517293505,2.94745954915,2.94745954915
 11/19  03:00:00,12.285762814,0.136802558966,0.0,0.177667572914,1.91011974705,1.79517293505,3.82720091182,3.82720091182
 11/19  04:00:00,12.3610385897,0.195653270071,0.0,0.194092637543,1.91011974705,1.79517293505,5.68672917352,5.68672917352
 11/19  05:00:00,12.4429503387,0.25828860927,0.0,0.213369047315,1.91011974705,1.79517293505,7.68509953516,7.68509953516
 11/19  06:00:00,12.4728293176,0.263402794138,0.0,0.238133841351,1.91011974705,1.79517293505,7.79406179668,7.79406179668
 11/19  07:00:00,11.1976716438,0.343342627363,0.0,0.260703001046,1.91011974705,1.79517293505,10.3318052207,10.3318052207
 11/19  08:00:00,4.26224833492,0.305418895651,0.0,0.251536757166,1.91011974705,1.79517293505,9.10602736083,9.10602736083
 11/19  09:00:00,21.3696753449,12.2696987169,0.0,1.68939126376,3.8202394941,3.5903458701,233.043430957,233.043430957
 11/19  10:00:00,20.912195079,12.2696987169,0.0,1.23191099792,3.8202394941,3.5903458701,177.956878272,177.956878272
 11/19  11:00:00,35.4923451156,12.2696987169,0.0,0.760996682055,15.2809579764,7.1806917402,141.559105351,141.559105351
 11/19  12:00:00,35.2562147181,12.2696987169,0.0,0.524866284602,15.2809579764,7.1806917402,119.161414252,119.161414252
 11/19  13:00:00,45.360080232,12.2696987169,0.0,0.594688896844,22.9214369646,9.5742556536,97.8467045172,97.8467045172
 11/19  14:00:00,45.4408591997,12.2696987169,0.0,0.675467864571,22.9214369646,9.5742556536,88.9191057406,88.9191057406
 11/19  15:00:00,45.4319314643,12.2696987169,0.0,0.666540129168,22.9214369646,9.5742556536,79.8772857186,79.8772857186
 11/19  16:00:00,45.4036868158,12.2696987169,0.0,0.638295480715,22.9214369646,9.5742556536,79.0861949187,79.0861949187
 11/19  17:00:00,49.6431201967,12.2696987169,0.0,0.744728861628,22.9214369646,9.5742556536,88.6910964611,88.6910964611
 11/19  18:00:00,43.476590828,12.2696987169,0.0,0.479242394521,15.2809579764,7.1806917402,115.554825018,115.554825018
 11/19  19:00:00,33.4966049023,12.2696987169,0.0,0.533299370397,7.6404789882,4.7871278268,127.166953719,127.166953719
 11/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  23:00:00,11.9730780415,0.00178535937755,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  24:00:00,12.0110805302,0.0107121562653,0.0,0.0290756918227,1.91011974705,1.79517293505,0.0,0.0
 11/20  01:00:00,12.6689632098,0.0335916483083,0.0,0.0656879009937,1.91011974705,2.3935639134,0.690369866502,0.690369866502
 11/20  02:00:00,12.6918935823,0.0360424792468,0.0,0.0861674426464,1.91011974705,2.3935639134,0.764202031996,0.764202031996
 11/20  03:00:00,12.772885908,0.0874400768317,0.0,0.115762170693,1.91011974705,2.3935639134,2.32741517103,2.32741517103
 11/20  04:00:00,12.8070657997,0.0926488019002,0.0,0.144733337343,1.91011974705,2.3935639134,2.49158044047,2.49158044047
 11/20  05:00:00,12.93479818,0.192448424729,0.0,0.172666094868,1.91011974705,2.3935639134,5.60272818852,5.60272818852
 11/20  06:00:00,12.9534113841,0.191115484699,0.0,0.192612238957,1.91011974705,2.3935639134,5.57930674875,5.57930674875
 11/20  07:00:00,26.7133722743,12.2696987169,0.0,1.87398989689,1.91011974705,2.3935639134,224.4661825,224.4661825
 11/20  08:00:00,26.153829695,12.2696987169,0.0,1.45652416305,7.6404789882,4.7871278268,176.627042937,176.627042937
 11/20  09:00:00,40.9396892769,12.2696987169,0.0,1.19131939257,19.1011974705,8.3774736969,147.586705993,147.586705993
 11/20  10:00:00,58.1563869693,12.2696987169,0.0,0.733495195223,34.3821554469,10.7710376103,106.831906938,106.831906938
 11/20  11:00:00,57.7337434034,12.2696987169,0.0,0.310851629253,34.3821554469,10.7710376103,86.149739926,86.149739926
 11/20  12:00:00,57.5221791677,12.2696987169,0.0,0.0992873935634,34.3821554469,10.7710376103,71.6578391364,71.6578391364
 11/20  13:00:00,57.7977743644,12.2696987169,0.0,0.374882590332,34.3821554469,10.7710376103,70.4870201394,70.4870201394
 11/20  14:00:00,57.943390401,12.2696987169,0.0,0.52049862687,34.3821554469,10.7710376103,70.5113900392,70.5113900392
 11/20  15:00:00,57.9915139842,12.2696987169,0.0,0.568622210092,34.3821554469,10.7710376103,70.724245875,70.724245875
 11/20  16:00:00,58.0106045804,12.2696987169,0.0,0.587712806304,34.3821554469,10.7710376103,70.6404587729,70.6404587729
 11/20  17:00:00,62.2270428374,12.2696987169,0.0,0.671151063315,34.3821554469,10.7710376103,79.3845587641,79.3845587641
 11/20  18:00:00,66.4356976653,12.2696987169,0.0,0.746805891231,34.3821554469,10.7710376103,89.1051341897,89.1051341897
 11/20  19:00:00,53.8285056927,12.2696987169,0.0,0.797114357558,22.9214369646,9.5742556536,96.3117464833,96.3117464833
 11/20  20:00:00,53.9188052725,12.2696987169,0.0,0.887413937421,22.9214369646,9.5742556536,109.456108133,109.456108133
 11/20  21:00:00,48.9622214162,12.2696987169,0.0,0.947851531891,19.1011974705,8.3774736969,118.182697214,118.182697214
 11/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  01:00:00,12.6068516525,0.01833383785,0.0,0.0188341541842,1.91011974705,2.3935639134,0.340284305316,0.340284305316
 11/21  02:00:00,12.6897732542,0.0467959555881,0.0,0.0732936381558,1.91011974705,2.3935639134,1.08687813415,1.08687813415
 11/21  03:00:00,12.7648474627,0.0766288155159,0.0,0.118534986769,1.91011974705,2.3935639134,1.99557705188,1.99557705188
 11/21  04:00:00,12.8646527543,0.136036189668,0.0,0.158932904174,1.91011974705,2.3935639134,3.80127703801,3.80127703801
 11/21  05:00:00,12.9836778886,0.218866500293,0.0,0.195127727821,1.91011974705,2.3935639134,6.47282106337,6.47282106337
 11/21  06:00:00,13.1023218541,0.306814056758,0.0,0.225824136848,1.91011974705,2.3935639134,9.17136104045,9.17136104045
 11/21  07:00:00,26.8038445422,12.2696987169,0.0,1.96446216484,1.91011974705,2.3935639134,239.271736934,239.271736934
 11/21  08:00:00,26.1841836627,12.2696987169,0.0,1.48687813073,7.6404789882,4.7871278268,186.705209799,186.705209799
 11/21  09:00:00,40.7320098642,12.2696987169,0.0,0.98363997984,19.1011974705,8.3774736969,160.955916791,160.955916791
 11/21  10:00:00,57.9787399793,12.2696987169,0.0,0.555848205165,34.3821554469,10.7710376103,132.795279961,132.795279961
 11/21  11:00:00,57.6737330063,12.2696987169,0.0,0.250841232209,34.3821554469,10.7710376103,119.634856392,119.634856392
 11/21  12:00:00,57.4852130363,12.2696987169,0.0,0.0623212621943,34.3821554469,10.7710376103,103.564720129,103.564720129
 11/21  13:00:00,57.4725817896,12.2696987169,0.0,0.0496900155231,34.3821554469,10.7710376103,94.787277337,94.787277337
 11/21  14:00:00,57.422217712,12.2643426388,0.0,0.00468201605821,34.3821554469,10.7710376103,88.1636695971,88.1636695971
 11/21  15:00:00,57.4556297567,12.2696987169,0.0,0.0327379825699,34.3821554469,10.7710376103,84.9790934203,84.9790934203
 11/21  16:00:00,57.6561639409,12.2696987169,0.0,0.233272166808,34.3821554469,10.7710376103,86.0421722878,86.0421722878
 11/21  17:00:00,62.1833346163,12.2696987169,0.0,0.627442842233,34.3821554469,10.7710376103,102.944299783,102.944299783
 11/21  18:00:00,66.5491018948,12.2696987169,0.0,0.860210120715,34.3821554469,10.7710376103,123.775182553,123.775182553
 11/21  19:00:00,53.9995633133,12.2696987169,0.0,0.968171978219,22.9214369646,9.5742556536,136.5543892,136.5543892
 11/21  20:00:00,54.0879797821,12.2696987169,0.0,1.05658844703,22.9214369646,9.5742556536,148.169422412,148.169422412
 11/21  21:00:00,49.1597003457,12.2696987169,0.0,1.14533046136,19.1011974705,8.3774736969,160.388005675,160.388005675
 11/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  24:00:00,12.7662099408,0.141288077885,0.0,0.055238202424,1.91011974705,2.3935639134,4.10772432071,4.10772432071
 11/22  01:00:00,12.9883803262,0.252298538711,0.0,0.166398127049,1.91011974705,2.3935639134,7.46081644529,7.46081644529
 11/22  02:00:00,13.2027954342,0.392511433159,0.0,0.240600340591,1.91011974705,2.3935639134,11.8717775539,11.8717775539
 11/22  03:00:00,13.2476714352,0.390005763943,0.0,0.28798201077,1.91011974705,2.3935639134,11.7259414436,11.7259414436
 11/22  04:00:00,13.4082453325,0.518057461608,0.0,0.32050421044,1.91011974705,2.3935639134,15.8083553834,15.8083553834
 11/22  05:00:00,13.3835512559,0.470431150476,0.0,0.343436444997,1.91011974705,2.3935639134,14.2348278929,14.2348278929
 11/22  06:00:00,13.4575316516,0.546884576889,0.0,0.340963414236,1.91011974705,2.3935639134,16.730046257,16.730046257
 11/22  07:00:00,27.0074432536,12.2696987169,0.0,2.16806087628,1.91011974705,2.3935639134,274.560469415,274.560469415
 11/22  08:00:00,26.3462259447,12.2696987169,0.0,1.64892041279,7.6404789882,4.7871278268,217.467172611,217.467172611
 11/22  09:00:00,40.8487902702,12.2696987169,0.0,1.10042038586,19.1011974705,8.3774736969,184.425260626,184.425260626
 11/22  10:00:00,58.0239381432,12.2696987169,0.0,0.60104636907,34.3821554469,10.7710376103,146.461959165,146.461959165
 11/22  11:00:00,57.7030109711,12.2696987169,0.0,0.280119196968,34.3821554469,10.7710376103,128.910952361,128.910952361
 11/22  12:00:00,57.5515142731,12.2696987169,0.0,0.128622498962,34.3821554469,10.7710376103,115.295286611,115.295286611
 11/22  13:00:00,57.4454848295,12.2679133575,0.0,0.0243784147972,34.3821554469,10.7710376103,103.823894303,103.823894303
 11/22  14:00:00,57.4209173302,12.2643426388,0.0,0.00338163420072,34.3821554469,10.7710376103,94.3752146555,94.3752146555
 11/22  15:00:00,57.5250224744,12.2696987169,0.0,0.102130700316,34.3821554469,10.7710376103,93.2323240967,93.2323240967
 11/22  16:00:00,57.8162692649,12.2696987169,0.0,0.393377490821,34.3821554469,10.7710376103,98.574971786,98.574971786
 11/22  17:00:00,62.2432324076,12.2696987169,0.0,0.687340633458,34.3821554469,10.7710376103,108.939193392,108.939193392
 11/22  18:00:00,66.5085224381,12.2696987169,0.0,0.819630663985,34.3821554469,10.7710376103,118.841209052,118.841209052
 11/22  19:00:00,53.9363910159,12.2696987169,0.0,0.904999680822,22.9214369646,9.5742556536,128.75124763,128.75124763
 11/22  20:00:00,54.0357481261,12.2696987169,0.0,1.00435679101,22.9214369646,9.5742556536,141.53402803,141.53402803
 11/22  21:00:00,49.0873068707,12.2696987169,0.0,1.07293698636,19.1011974705,8.3774736969,150.636707841,150.636707841
 11/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  24:00:00,12.6574077728,0.0703561084679,0.0,0.0173680038909,1.91011974705,2.3935639134,2.01656123028,2.01656123028
 11/23  01:00:00,12.3652587792,0.268870149736,0.0,0.125095947343,1.91011974705,1.79517293505,8.02483499273,8.02483499273
 11/23  02:00:00,12.4973555502,0.326223440648,0.0,0.199839427501,1.91011974705,1.79517293505,9.79595744509,9.79595744509
 11/23  03:00:00,12.6328653867,0.415353362796,0.0,0.24621934182,1.91011974705,1.79517293505,12.5886410193,12.5886410193
 11/23  04:00:00,12.646888537,0.408453834443,0.0,0.267142020466,1.91011974705,1.79517293505,12.364322667,12.364322667
 11/23  05:00:00,12.7253772714,0.471108754861,0.0,0.282975834453,1.91011974705,1.79517293505,14.3298780847,14.3298780847
 11/23  06:00:00,12.7188712306,0.449893449028,0.0,0.297685099427,1.91011974705,1.79517293505,13.6631528849,13.6631528849
 11/23  07:00:00,12.7679511119,0.494356493637,0.0,0.302301936188,1.91011974705,1.79517293505,15.0630274055,15.0630274055
 11/23  08:00:00,4.42972655474,0.44241282164,0.0,0.282021050998,1.91011974705,1.79517293505,13.4462890095,13.4462890095
 11/23  09:00:00,21.389929622,12.2696987169,0.0,1.70964554088,3.8202394941,3.5903458701,257.678327825,257.678327825
 11/23  10:00:00,20.6372666281,12.2696987169,0.0,0.956982546971,3.8202394941,3.5903458701,195.922609187,195.922609187
 11/23  11:00:00,35.2849607198,12.2696987169,0.0,0.553612286243,15.2809579764,7.1806917402,165.046003693,165.046003693
 11/23  12:00:00,35.0746860524,12.2696987169,0.0,0.343337618901,15.2809579764,7.1806917402,148.195935074,148.195935074
 11/23  13:00:00,44.9168166601,12.2696987169,0.0,0.151425325029,22.9214369646,9.5742556536,122.389972376,122.389972376
 11/23  14:00:00,44.866677632,12.2696987169,0.0,0.101286296881,22.9214369646,9.5742556536,109.442697761,109.442697761
 11/23  15:00:00,45.0209309721,12.2696987169,0.0,0.255539636984,22.9214369646,9.5742556536,100.914450125,100.914450125
 11/23  16:00:00,45.220557198,12.2696987169,0.0,0.455165862848,22.9214369646,9.5742556536,96.7038913499,96.7038913499
 11/23  17:00:00,49.5144948825,12.2696987169,0.0,0.616103547335,22.9214369646,9.5742556536,99.1791213448,99.1791213448
 11/23  18:00:00,43.3211817934,12.2696987169,0.0,0.323833359928,15.2809579764,7.1806917402,129.287308481,129.287308481
 11/23  19:00:00,33.3523050989,12.2696987169,0.0,0.388999566957,7.6404789882,4.7871278268,138.023754668,138.023754668
 11/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  03:00:00,12.5918103656,0.00892679688773,0.0,0.0131999082333,1.91011974705,2.3935639134,0.0,0.0
 11/24  04:00:00,12.7032614965,0.0676711766368,0.0,0.0659066594169,1.91011974705,2.3935639134,1.76531145621,1.76531145621
 11/24  05:00:00,12.8435490886,0.163963917556,0.0,0.109901510602,1.91011974705,2.3935639134,4.76789531997,4.76789531997
 11/24  06:00:00,12.9293087105,0.213351120384,0.0,0.146273929643,1.91011974705,2.3935639134,6.31098566803,6.31098566803
 11/24  07:00:00,26.6919153228,12.2696987169,0.0,1.8525329454,1.91011974705,2.3935639134,231.535285023,231.535285023
 11/24  08:00:00,26.1286899846,12.2696987169,0.0,1.43138445264,7.6404789882,4.7871278268,186.49568407,186.49568407
 11/24  09:00:00,40.6289200573,12.2696987169,0.0,0.880550172995,19.1011974705,8.3774736969,155.216380811,155.216380811
 11/24  10:00:00,57.8572017846,12.2696987169,0.0,0.43431001045,34.3821554469,10.7710376103,124.604321514,124.604321514
 11/24  11:00:00,57.6095777315,12.2696987169,0.0,0.186685957383,34.3821554469,10.7710376103,113.359286667,113.359286667
 11/24  12:00:00,57.4640911025,12.2696987169,0.0,0.0411993284012,34.3821554469,10.7710376103,101.771852599,101.771852599
 11/24  13:00:00,57.4143796746,12.26077192,0.0,0.000414697328689,34.3821554469,10.7710376103,96.2001115949,96.2001115949
 11/24  14:00:00,57.4473624384,12.2696987169,0.0,0.0244706643133,34.3821554469,10.7710376103,90.0388882463,90.0388882463
 11/24  15:00:00,57.4706322759,12.2696987169,0.0,0.0477405017847,34.3821554469,10.7710376103,84.537506471,84.537506471
 11/24  16:00:00,57.6515586293,12.2696987169,0.0,0.228666855155,34.3821554469,10.7710376103,81.6788024904,81.6788024904
 11/24  17:00:00,62.0729560474,12.2696987169,0.0,0.517064273257,34.3821554469,10.7710376103,85.9717544809,85.9717544809
 11/24  18:00:00,66.3304901844,12.2696987169,0.0,0.641598410322,34.3821554469,10.7710376103,92.3240711443,92.3240711443
 11/24  19:00:00,53.7230903683,12.2696987169,0.0,0.691699033156,22.9214369646,9.5742556536,97.2629710534,97.2629710534
 11/24  20:00:00,53.7892678621,12.2696987169,0.0,0.757876526999,22.9214369646,9.5742556536,105.274002969,105.274002969
 11/24  21:00:00,48.8074449551,12.2696987169,0.0,0.793075070808,19.1011974705,8.3774736969,109.170214756,109.170214756
 11/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  04:00:00,11.9865438534,0.00714143751018,0.0,0.00810973381978,1.91011974705,1.79517293505,0.0,0.0
 11/25  05:00:00,12.0521922768,0.0354626742437,0.0,0.0454369204626,1.91011974705,1.79517293505,0.745465336583,0.745465336583
 11/25  06:00:00,12.0789301943,0.0375109995958,0.0,0.0701265126308,1.91011974705,1.79517293505,0.806838547268,0.806838547268
 11/25  07:00:00,25.8910818146,12.2696987169,0.0,1.65009041558,1.91011974705,1.79517293505,202.680727693,202.680727693
 11/25  08:00:00,20.8812352968,12.2696987169,0.0,1.2009512157,3.8202394941,3.5903458701,152.939895663,152.939895663
 11/25  09:00:00,30.5572727011,12.2696987169,0.0,0.842945718405,11.4607184823,5.9839097835,126.500537953,126.500537953
 11/25  10:00:00,45.4673176874,12.2696987169,0.0,0.701926352263,22.9214369646,9.5742556536,100.792346433,100.792346433
 11/25  11:00:00,58.0746989874,12.2696987169,0.0,0.651807213262,34.3821554469,10.7710376103,85.8607504374,85.8607504374
 11/25  12:00:00,57.9984885795,12.2696987169,0.0,0.575596805418,34.3821554469,10.7710376103,73.4363501368,73.4363501368
 11/25  13:00:00,57.9666458751,12.2696987169,0.0,0.543754100973,34.3821554469,10.7710376103,69.6894393129,69.6894393129
 11/25  14:00:00,57.9995594149,12.2696987169,0.0,0.57666764078,34.3821554469,10.7710376103,69.036995528,69.036995528
 11/25  15:00:00,58.0431915702,12.2696987169,0.0,0.620299796052,34.3821554469,10.7710376103,72.1797599661,72.1797599661
 11/25  16:00:00,58.0249578554,12.2696987169,0.0,0.602066081239,34.3821554469,10.7710376103,72.4291999999,72.4291999999
 11/25  17:00:00,63.5677200734,12.2696987169,0.0,0.634161632591,34.3821554469,10.7710376103,72.8630871537,72.8630871537
 11/25  18:00:00,66.3624326611,12.2696987169,0.0,0.673540886959,34.3821554469,10.7710376103,76.2021678358,76.2021678358
 11/25  19:00:00,48.7535746202,12.2696987169,0.0,0.739204735928,19.1011974705,8.3774736969,90.1030050849,90.1030050849
 11/25  20:00:00,38.7510388864,12.2696987169,0.0,0.770711903644,11.4607184823,5.9839097835,95.723349433,95.723349433
 11/25  21:00:00,38.7680290101,12.2696987169,0.0,0.787702027397,11.4607184823,5.9839097835,96.8267283783,96.8267283783
 11/25  22:00:00,28.7755443909,12.2696987169,0.0,0.829260309767,3.8202394941,3.5903458701,105.421586671,105.421586671
 11/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  04:00:00,11.9802568283,0.00535607813264,0.0,0.00360806802086,1.91011974705,1.79517293505,0.0,0.0
 11/26  05:00:00,12.0294817663,0.0211334096995,0.0,0.0370556744676,1.91011974705,1.79517293505,0.316802176904,0.316802176904
 11/26  06:00:00,12.0871613873,0.0444020419683,0.0,0.0714666632534,1.91011974705,1.79517293505,1.01438227067,1.01438227067
 11/26  07:00:00,12.1426264435,0.0723758951858,0.0,0.0989578662421,1.91011974705,1.79517293505,1.86951442113,1.86951442113
 11/26  08:00:00,3.9123459193,0.0925670481379,0.0,0.114486189058,1.91011974705,1.79517293505,2.49054205279,2.49054205279
 11/26  09:00:00,21.3588999356,12.2696987169,0.0,1.67861585453,3.8202394941,3.5903458701,204.166395461,204.166395461
 11/26  10:00:00,20.6731531012,12.2696987169,0.0,0.992869020122,3.8202394941,3.5903458701,159.656793489,159.656793489
 11/26  11:00:00,35.4382774278,12.2696987169,0.0,0.706928994311,15.2809579764,7.1806917402,141.27641301,141.27641301
 11/26  12:00:00,35.3363779704,12.2696987169,0.0,0.605029536841,15.2809579764,7.1806917402,134.628616632,134.628616632
 11/26  13:00:00,45.4588893197,12.2696987169,0.0,0.693497984631,22.9214369646,9.5742556536,121.607968023,121.607968023
 11/26  14:00:00,45.5559128589,12.2696987169,0.0,0.790521523821,22.9214369646,9.5742556536,117.866585133,117.866585133
 11/26  15:00:00,45.5309501603,12.2696987169,0.0,0.765558825153,22.9214369646,9.5742556536,116.49732454,116.49732454
 11/26  16:00:00,45.5717972745,12.2696987169,0.0,0.806405939343,22.9214369646,9.5742556536,114.801397139,114.801397139
 11/26  17:00:00,51.1553575592,12.2696987169,0.0,0.879299557421,22.9214369646,9.5742556536,113.402573121,113.402573121
 11/26  18:00:00,43.515424941,12.2696987169,0.0,0.518076507435,15.2809579764,7.1806917402,144.604754721,144.604754721
 11/26  19:00:00,33.5387451492,12.2696987169,0.0,0.575439617251,7.6404789882,4.7871278268,155.474128275,155.474128275
 11/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  22:00:00,11.9749018579,0.00178535937755,0.0,0.00182381639565,1.91011974705,1.79517293505,0.0,0.0
 11/26  23:00:00,12.107626188,0.0698487471141,0.0,0.0664847587764,1.91011974705,1.79517293505,1.79397563183,1.79397563183
 11/26  24:00:00,12.204984747,0.108918670183,0.0,0.124773394745,1.91011974705,1.79517293505,2.96757602235,2.96757602235
 11/27  01:00:00,12.9296189493,0.196101283046,0.0,0.163834005816,1.91011974705,2.3935639134,5.72461035942,5.72461035942
 11/27  02:00:00,12.9897314129,0.226827271565,0.0,0.193220480865,1.91011974705,2.3935639134,6.68236395771,6.68236395771
 11/27  03:00:00,13.0850224172,0.292999051957,0.0,0.222339704797,1.91011974705,2.3935639134,8.75669620839,8.75669620839
 11/27  04:00:00,13.1265331174,0.311656660429,0.0,0.245192796499,1.91011974705,2.3935639134,9.32014179572,9.32014179572
 11/27  05:00:00,13.2057076531,0.370216216214,0.0,0.265807776413,1.91011974705,2.3935639134,11.1628577411,11.1628577411
 11/27  06:00:00,13.2267584078,0.368650458905,0.0,0.288424288459,1.91011974705,2.3935639134,11.098109975,11.098109975
 11/27  07:00:00,26.9445853223,12.2696987169,0.0,2.10520294491,1.91011974705,2.3935639134,260.224849293,260.224849293
 11/27  08:00:00,26.3715461005,12.2696987169,0.0,1.67424056856,7.6404789882,4.7871278268,210.199570445,210.199570445
 11/27  09:00:00,41.2243677801,12.2696987169,0.0,1.47599789579,19.1011974705,8.3774736969,186.085647624,186.085647624
 11/27  10:00:00,58.6468614959,12.2696987169,0.0,1.22396972174,34.3821554469,10.7710376103,147.399395777,147.399395777
 11/27  11:00:00,58.4962437063,12.2696987169,0.0,1.07335193215,34.3821554469,10.7710376103,128.176075009,128.176075009
 11/27  12:00:00,58.3025957636,12.2696987169,0.0,0.879703989516,34.3821554469,10.7710376103,106.544429219,106.544429219
 11/27  13:00:00,57.9098060657,12.2696987169,0.0,0.486914291609,34.3821554469,10.7710376103,87.497783431,87.497783431
 11/27  14:00:00,57.5892158236,12.2696987169,0.0,0.166324049501,34.3821554469,10.7710376103,76.0444797099,76.0444797099
 11/27  15:00:00,57.6152654409,12.2696987169,0.0,0.192373666793,34.3821554469,10.7710376103,71.3946654749,71.3946654749
 11/27  16:00:00,57.8245261788,12.2696987169,0.0,0.401634404673,34.3821554469,10.7710376103,67.7207242608,67.7207242608
 11/27  17:00:00,63.502643622,12.2696987169,0.0,0.56908518124,34.3821554469,10.7710376103,71.7620908174,71.7620908174
 11/27  18:00:00,66.3591291603,12.2696987169,0.0,0.670237386173,34.3821554469,10.7710376103,79.5887421041,79.5887421041
 11/27  19:00:00,53.7643091887,12.2696987169,0.0,0.732917853544,22.9214369646,9.5742556536,87.4421683016,87.4421683016
 11/27  20:00:00,53.8212000952,12.2696987169,0.0,0.789808760088,22.9214369646,9.5742556536,95.5704824566,95.5704824566
 11/27  21:00:00,48.8284152092,12.2696987169,0.0,0.814045324876,19.1011974705,8.3774736969,99.3664158185,99.3664158185
 11/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  07:00:00,26.0068290792,12.2696987169,0.0,1.16744670188,1.91011974705,2.3935639134,120.600977194,120.600977194
 11/28  08:00:00,26.8296422629,12.2696987169,0.0,0.754670064282,7.6404789882,4.7871278268,79.2659475474,79.2659475474
 11/28  09:00:00,40.1039564922,12.2696987169,0.0,0.355586607836,19.1011974705,8.3774736969,55.9632860872,55.9632860872
 11/28  10:00:00,57.4293660418,12.2625572794,0.0,0.0136157051892,34.3821554469,10.7710376103,30.6794040074,30.6794040074
 11/28  11:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,23.9907111907,23.9907111907
 11/28  12:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,21.5614923828,21.5614923828
 11/28  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,27.8186157407,27.8186157407
 11/28  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,29.2530911152,29.2530911152
 11/28  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,30.2735723443,30.2735723443
 11/28  16:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,32.7476911562,32.7476911562
 11/28  17:00:00,63.1054380173,12.2696987169,0.0,0.171879576559,34.3821554469,10.7710376103,41.3859428089,41.3859428089
 11/28  18:00:00,66.0539961548,12.2696987169,0.0,0.365104380723,34.3821554469,10.7710376103,53.3032716054,53.3032716054
 11/28  19:00:00,53.4691915932,12.2696987169,0.0,0.437800258092,22.9214369646,9.5742556536,60.8199759331,60.8199759331
 11/28  20:00:00,53.5459341031,12.2696987169,0.0,0.514542767981,22.9214369646,9.5742556536,71.5470948856,71.5470948856
 11/28  21:00:00,48.5911986448,12.2696987169,0.0,0.576828760513,19.1011974705,8.3774736969,80.819924035,80.819924035
 11/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  06:00:00,12.5852811618,0.00714143751018,0.0,0.00845606379193,1.91011974705,2.3935639134,0.0,0.0
 11/29  07:00:00,26.5038252529,12.2696987169,0.0,1.66444287554,1.91011974705,2.3935639134,202.292191631,202.292191631
 11/29  08:00:00,27.366640557,12.2696987169,0.0,1.29166835845,7.6404789882,4.7871278268,162.26703439,162.26703439
 11/29  09:00:00,40.9071306414,12.2696987169,0.0,1.15876075712,19.1011974705,8.3774736969,145.844489768,145.844489768
 11/29  10:00:00,58.454937711,12.2696987169,0.0,1.03204593693,34.3821554469,10.7710376103,125.533703344,125.533703344
 11/29  11:00:00,58.3791379952,12.2696987169,0.0,0.95624622105,34.3821554469,10.7710376103,120.157348266,120.157348266
 11/29  12:00:00,58.295690609,12.2696987169,0.0,0.872798834843,34.3821554469,10.7710376103,111.929900461,111.929900461
 11/29  13:00:00,58.2996349119,12.2696987169,0.0,0.876743137786,34.3821554469,10.7710376103,109.9113372,109.9113372
 11/29  14:00:00,58.3133381175,12.2696987169,0.0,0.890446343373,34.3821554469,10.7710376103,108.421451233,108.421451233
 11/29  15:00:00,58.2941189569,12.2696987169,0.0,0.871227182824,34.3821554469,10.7710376103,106.993605588,106.993605588
 11/29  16:00:00,58.2208191276,12.2696987169,0.0,0.797927353504,34.3821554469,10.7710376103,102.93179086,102.93179086
 11/29  17:00:00,63.8058001284,12.2696987169,0.0,0.87224168757,34.3821554469,10.7710376103,106.717458888,106.717458888
 11/29  18:00:00,66.6201816791,12.2696987169,0.0,0.931289904986,34.3821554469,10.7710376103,110.789875309,110.789875309
 11/29  19:00:00,53.9761577106,12.2696987169,0.0,0.944766375471,22.9214369646,9.5742556536,112.144874794,112.144874794
 11/29  20:00:00,54.0003650811,12.2696987169,0.0,0.968973746033,22.9214369646,9.5742556536,115.242708425,115.242708425
 11/29  21:00:00,48.9791664017,12.2696987169,0.0,0.964796517394,19.1011974705,8.3774736969,114.794048324,114.794048324
 11/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  01:00:00,12.5714690198,0.00178535937755,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  02:00:00,12.6022500736,0.0107121562653,0.0,0.021854256841,1.91011974705,2.3935639134,0.0,0.0
 11/30  03:00:00,12.6423544043,0.0207491385839,0.0,0.0519216052913,1.91011974705,2.3935639134,0.305272675672,0.305272675672
 11/30  04:00:00,12.6580867708,0.0229176697129,0.0,0.0654854405947,1.91011974705,2.3935639134,0.365379827632,0.365379827632
 11/30  05:00:00,12.6988110284,0.0471755800898,0.0,0.0819517879035,1.91011974705,2.3935639134,1.10322971628,1.10322971628
 11/30  06:00:00,12.7162175687,0.0482472197408,0.0,0.0982866885442,1.91011974705,2.3935639134,1.13159387012,1.13159387012
 11/30  07:00:00,26.5297115665,12.2696987169,0.0,1.69032918909,1.91011974705,2.3935639134,196.077659706,196.077659706
 11/30  08:00:00,27.3837717702,12.2696987169,0.0,1.30879957159,7.6404789882,4.7871278268,155.505005752,155.505005752
 11/30  09:00:00,40.9010189933,12.2696987169,0.0,1.15264910894,19.1011974705,8.3774736969,138.041938676,138.041938676
 11/30  10:00:00,58.4358749286,12.2696987169,0.0,1.01298315448,34.3821554469,10.7710376103,116.139312653,116.139312653
 11/30  11:00:00,58.3666876433,12.2696987169,0.0,0.943795869187,34.3821554469,10.7710376103,111.785878758,111.785878758
 11/30  12:00:00,58.3061494363,12.2696987169,0.0,0.883257662177,34.3821554469,10.7710376103,104.689602034,104.689602034
 11/30  13:00:00,58.2861267721,12.2696987169,0.0,0.863234997976,34.3821554469,10.7710376103,103.718098164,103.718098164
 11/30  14:00:00,58.2849247579,12.2696987169,0.0,0.862032983756,34.3821554469,10.7710376103,102.793530457,102.793530457
 11/30  15:00:00,58.2507819364,12.2696987169,0.0,0.827890162299,34.3821554469,10.7710376103,102.454883346,102.454883346
 11/30  16:00:00,58.2564185148,12.2696987169,0.0,0.833526740648,34.3821554469,10.7710376103,104.244007806,104.244007806
 11/30  17:00:00,63.9051676804,12.2696987169,0.0,0.971609239639,34.3821554469,10.7710376103,117.379044345,117.379044345
 11/30  18:00:00,66.7776920257,12.2696987169,0.0,1.08880025154,34.3821554469,10.7710376103,131.241977512,131.241977512
 11/30  19:00:00,54.1946541979,12.2696987169,0.0,1.16326286278,22.9214369646,9.5742556536,142.095790859,142.095790859
 11/30  20:00:00,54.2452621019,12.2696987169,0.0,1.21387076682,22.9214369646,9.5742556536,148.644119226,148.644119226
 11/30  21:00:00,49.260591937,12.2696987169,0.0,1.24622205272,19.1011974705,8.3774736969,153.626771752,153.626771752
 11/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/30  23:00:00,12.5879060017,0.0145178233392,0.0,0.00370451786434,1.91011974705,2.3935639134,0.385632501806,0.385632501806
 11/30  24:00:00,12.7567240227,0.092665225141,0.0,0.0943751371262,1.91011974705,2.3935639134,2.46970162331,2.46970162331
 12/01  01:00:00,12.8612927467,0.123798069868,0.0,0.167811016378,1.91011974705,2.3935639134,3.42665700773,3.42665700773
 12/01  02:00:00,12.9896871979,0.216769885406,0.0,0.203233652094,1.91011974705,2.3935639134,6.32075378107,6.32075378107
 12/01  03:00:00,13.0355676223,0.244607557914,0.0,0.221276403967,1.91011974705,2.3935639134,7.24644850752,7.24644850752
 12/01  04:00:00,13.1012776193,0.294852004417,0.0,0.23674195442,1.91011974705,2.3935639134,8.76820906348,8.76820906348
 12/01  05:00:00,13.1099001527,0.290429653748,0.0,0.249786838463,1.91011974705,2.3935639134,8.67327370609,8.67327370609
 12/01  06:00:00,13.1766296565,0.341825162172,0.0,0.265120833891,1.91011974705,2.3935639134,10.2335555733,10.2335555733
 12/01  07:00:00,26.8406620524,12.2696987169,0.0,2.00127967508,1.91011974705,2.3935639134,239.945959122,239.945959122
 12/01  08:00:00,27.6180384619,12.2696987169,0.0,1.54306626329,7.6404789882,4.7871278268,189.147229526,189.147229526
 12/01  09:00:00,40.96190169,12.2696987169,0.0,1.21353180568,19.1011974705,8.3774736969,169.504642199,169.504642199
 12/01  10:00:00,58.5189703667,12.2696987169,0.0,1.09607859261,34.3821554469,10.7710376103,146.226670334,146.226670334
 12/01  11:00:00,58.4707182779,12.2696987169,0.0,1.04782650378,34.3821554469,10.7710376103,137.137614581,137.137614581
 12/01  12:00:00,58.4346258707,12.2696987169,0.0,1.0117340966,34.3821554469,10.7710376103,127.869323362,127.869323362
 12/01  13:00:00,58.4196978166,12.2696987169,0.0,0.996806042523,34.3821554469,10.7710376103,124.346777119,124.346777119
 12/01  14:00:00,58.4190348995,12.2696987169,0.0,0.996143125417,34.3821554469,10.7710376103,121.755664734,121.755664734
 12/01  15:00:00,58.4224780936,12.2696987169,0.0,0.999586319443,34.3821554469,10.7710376103,121.972762818,121.972762818
 12/01  16:00:00,58.4721810906,12.2696987169,0.0,1.04928931649,34.3821554469,10.7710376103,124.263738237,124.263738237
 12/01  17:00:00,64.0964819129,12.2696987169,0.0,1.16292347208,34.3821554469,10.7710376103,136.021883542,136.021883542
 12/01  18:00:00,66.9286217601,12.2696987169,0.0,1.23972998602,34.3821554469,10.7710376103,145.842504766,145.842504766
 12/01  19:00:00,54.32526939,12.2696987169,0.0,1.29387805487,22.9214369646,9.5742556536,154.639095708,154.639095708
 12/01  20:00:00,54.412954752,12.2696987169,0.0,1.38156341683,22.9214369646,9.5742556536,167.938474197,167.938474197
 12/01  21:00:00,49.459942639,12.2696987169,0.0,1.44557275464,19.1011974705,8.3774736969,177.753817242,177.753817242
 12/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/01  23:00:00,12.9106385629,0.194099473757,0.0,0.146855428657,1.91011974705,2.3935639134,5.61258923582,5.61258923582
 12/01  24:00:00,13.2265534941,0.352762059158,0.0,0.304107774484,1.91011974705,2.3935639134,10.5453846028,10.5453846028
 12/02  01:00:00,12.8741562643,0.52000729217,0.0,0.382856290059,1.91011974705,1.79517293505,15.7845328494,15.7845328494
 12/02  02:00:00,12.9273632881,0.52355362536,0.0,0.432516980629,1.91011974705,1.79517293505,15.8825783305,15.8825783305
 12/02  03:00:00,13.0975218535,0.651518293858,0.0,0.474710877509,1.91011974705,1.79517293505,19.9310705876,19.9310705876
 12/02  04:00:00,13.403609543,0.917954467626,0.0,0.514362393323,1.91011974705,1.79517293505,24.4978845152,24.4978845152
 12/02  05:00:00,13.9001280793,1.38297170588,0.0,0.545863691315,1.91011974705,1.79517293505,34.7295027296,34.7295027296
 12/02  06:00:00,13.7951038385,1.24967670463,0.0,0.574134451775,1.91011974705,1.79517293505,31.4888465957,31.4888465957
 12/02  07:00:00,26.8171373715,12.2696987169,0.0,2.57614597244,1.91011974705,1.79517293505,321.52727303,321.52727303
 12/02  08:00:00,23.2755445566,12.2696987169,0.0,2.21759380885,3.8202394941,3.5903458701,278.867364007,278.867364007
 12/02  09:00:00,31.6689482179,12.2696987169,0.0,1.95462123515,11.4607184823,5.9839097835,250.142787009,250.142787009
 12/02  10:00:00,46.3931535702,12.2696987169,0.0,1.62776223508,22.9214369646,9.5742556536,216.102778596,216.102778596
 12/02  11:00:00,58.3848195669,12.2696987169,0.0,0.961927792799,34.3821554469,10.7710376103,186.075674963,186.075674963
 12/02  12:00:00,57.9267272681,12.2696987169,0.0,0.503835493997,34.3821554469,10.7710376103,162.448952247,162.448952247
 12/02  13:00:00,57.8815544929,12.2696987169,0.0,0.45866271874,34.3821554469,10.7710376103,150.123944084,150.123944084
 12/02  14:00:00,58.2272657895,12.2696987169,0.0,0.804374015388,34.3821554469,10.7710376103,145.283886038,145.283886038
 12/02  15:00:00,58.0740361699,12.2696987169,0.0,0.651144395794,34.3821554469,10.7710376103,138.818029409,138.818029409
 12/02  16:00:00,58.0634141233,12.2696987169,0.0,0.640522349224,34.3821554469,10.7710376103,135.591119465,135.591119465
 12/02  17:00:00,63.8701160275,12.2696987169,0.0,0.936557586742,34.3821554469,10.7710376103,140.134243487,140.134243487
 12/02  18:00:00,66.7681917855,12.2696987169,0.0,1.07930001138,34.3821554469,10.7710376103,144.778397934,144.778397934
 12/02  19:00:00,49.1971564409,12.2696987169,0.0,1.18278655656,19.1011974705,8.3774736969,160.651056469,160.651056469
 12/02  20:00:00,39.2273103344,12.2696987169,0.0,1.24698335173,11.4607184823,5.9839097835,169.459813929,169.459813929
 12/02  21:00:00,39.2642054081,12.2696987169,0.0,1.28387842538,11.4607184823,5.9839097835,173.107394109,173.107394109
 12/02  22:00:00,29.2777898095,12.2696987169,0.0,1.33150572834,3.8202394941,3.5903458701,182.611074611,182.611074611
 12/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  24:00:00,12.0527845342,0.0557646199712,0.0,0.0257272321173,1.91011974705,1.79517293505,1.52605143243,1.52605143243
 12/03  01:00:00,12.4134747625,0.296705365778,0.0,0.145476714627,1.91011974705,1.79517293505,8.86400882605,8.86400882605
 12/03  02:00:00,12.4855808487,0.29894636314,0.0,0.215341803422,1.91011974705,1.79517293505,8.93203005157,8.93203005157
 12/03  03:00:00,12.6646773916,0.436077826756,0.0,0.257306882715,1.91011974705,1.79517293505,13.2120419029,13.2120419029
 12/03  04:00:00,12.6438145539,0.381216705009,0.0,0.291305166799,1.91011974705,1.79517293505,11.5023012121,11.5023012121
 12/03  05:00:00,12.8048784646,0.519021438343,0.0,0.314564344174,1.91011974705,1.79517293505,15.8062966342,15.8062966342
 12/03  06:00:00,12.7375098052,0.431267493913,0.0,0.334949629218,1.91011974705,1.79517293505,13.0700588896,13.0700588896
 12/03  07:00:00,12.9012816577,0.572687984079,0.0,0.357300991511,1.91011974705,1.79517293505,17.4968681317,17.4968681317
 12/03  08:00:00,5.90497194496,0.456063728259,0.0,0.365948867934,1.91011974705,1.79517293505,13.8536918488,13.8536918488
 12/03  09:00:00,21.8545917133,12.2696987169,0.0,2.17430763216,3.8202394941,3.5903458701,270.014241049,270.014241049
 12/03  10:00:00,21.2598293237,12.2696987169,0.0,1.57954524255,3.8202394941,3.5903458701,214.135487387,214.135487387
 12/03  11:00:00,35.7069802633,12.2696987169,0.0,0.975631829833,15.2809579764,7.1806917402,179.281742151,179.281742151
 12/03  12:00:00,35.6294708261,12.2696987169,0.0,0.898122392604,15.2809579764,7.1806917402,166.139057273,166.139057273
 12/03  13:00:00,45.7075976492,12.2696987169,0.0,0.942206314041,22.9214369646,9.5742556536,151.282095419,151.282095419
 12/03  14:00:00,45.8274688372,12.2696987169,0.0,1.06207750207,22.9214369646,9.5742556536,146.786710902,146.786710902
 12/03  15:00:00,45.8703635654,12.2696987169,0.0,1.10497223031,22.9214369646,9.5742556536,143.488490681,143.488490681
 12/03  16:00:00,45.8756486052,12.2696987169,0.0,1.11025727006,22.9214369646,9.5742556536,141.208581636,141.208581636
 12/03  17:00:00,51.3953669168,12.2696987169,0.0,1.11930891504,22.9214369646,9.5742556536,139.881269673,139.881269673
 12/03  18:00:00,43.6658515026,12.2696987169,0.0,0.668503069116,15.2809579764,7.1806917402,170.017815371,170.017815371
 12/03  19:00:00,33.6738860498,12.2696987169,0.0,0.710580517839,7.6404789882,4.7871278268,178.493238389,178.493238389
 12/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  21:00:00,12.0125444872,0.0281158550377,0.0,0.0131359500909,1.91011974705,1.79517293505,0.740441857006,0.740441857006
