Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/03  22:00:00,12.2670033015,0.170666778523,0.0,0.125043840863,1.91011974705,1.79517293505,4.9277157802,4.9277157802
 12/03  23:00:00,12.4174232415,0.251329139082,0.0,0.194801420322,1.91011974705,1.79517293505,7.42965548838,7.42965548838
 12/03  24:00:00,12.5354461161,0.331354878781,0.0,0.232798555247,1.91011974705,1.79517293505,9.96562871273,9.96562871273
 12/04  01:00:00,13.1575969334,0.327492092189,0.0,0.260421180811,1.91011974705,2.3935639134,9.79478339162,9.79478339162
 12/04  02:00:00,13.2448772334,0.395538071793,0.0,0.27965550114,1.91011974705,2.3935639134,11.9754321821,11.9754321821
 12/04  03:00:00,13.2649948534,0.389313035544,0.0,0.305998157395,1.91011974705,2.3935639134,11.7190793247,11.7190793247
 12/04  04:00:00,13.3954484618,0.485834526112,0.0,0.339930275254,1.91011974705,2.3935639134,14.8066056851,14.8066056851
 12/04  05:00:00,13.4922915281,0.513980690453,0.0,0.408627177163,1.91011974705,2.3935639134,15.6002898742,15.6002898742
 12/04  06:00:00,14.1129400456,1.07958019312,0.0,0.463676192075,1.91011974705,2.3935639134,28.039712803,28.039712803
 12/04  07:00:00,27.2741899085,12.2696987169,0.0,2.43480753112,1.91011974705,2.3935639134,299.781394457,299.781394457
 12/04  08:00:00,28.0641094237,12.2696987169,0.0,1.98913722513,7.6404789882,4.7871278268,252.500840522,252.500840522
 12/04  09:00:00,41.3677074252,12.2696987169,0.0,1.61933754086,19.1011974705,8.3774736969,226.224822172,226.224822172
 12/04  10:00:00,58.7661999009,12.2696987169,0.0,1.34330812676,34.3821554469,10.7710376103,190.079630782,190.079630782
 12/04  11:00:00,58.6956934393,12.2696987169,0.0,1.27280166521,34.3821554469,10.7710376103,172.965872467,172.965872467
 12/04  12:00:00,58.617610525,12.2696987169,0.0,1.19471875092,34.3821554469,10.7710376103,160.37399548,160.37399548
 12/04  13:00:00,58.4017266512,12.2696987169,0.0,0.978834877068,34.3821554469,10.7710376103,153.712048468,153.712048468
 12/04  14:00:00,58.3979610978,12.2696987169,0.0,0.975069323689,34.3821554469,10.7710376103,150.233133051,150.233133051
 12/04  15:00:00,58.4227710061,12.2696987169,0.0,0.999879232025,34.3821554469,10.7710376103,147.274809484,147.274809484
 12/04  16:00:00,58.4018948078,12.2696987169,0.0,0.979003033668,34.3821554469,10.7710376103,145.016784265,145.016784265
 12/04  17:00:00,64.1359374395,12.2696987169,0.0,1.2023789987,34.3821554469,10.7710376103,159.881328293,159.881328293
 12/04  18:00:00,67.0740095527,12.2696987169,0.0,1.38511777862,34.3821554469,10.7710376103,175.848876887,175.848876887
 12/04  19:00:00,54.5108233594,12.2696987169,0.0,1.47943202432,22.9214369646,9.5742556536,187.423189272,187.423189272
 12/04  20:00:00,54.6094942859,12.2696987169,0.0,1.57810295081,22.9214369646,9.5742556536,201.178549113,201.178549113
 12/04  21:00:00,49.6656038954,12.2696987169,0.0,1.6512340111,19.1011974705,8.3774736969,211.644058264,211.644058264
 12/04  22:00:00,20.761965952,0.0473528791361,0.0,0.0210062579113,7.6404789882,4.7871278268,1.31323274161,1.31323274161
 12/04  23:00:00,13.2523578395,0.42505988823,0.0,0.257614290775,1.91011974705,2.3935639134,12.8404817245,12.8404817245
 12/04  24:00:00,13.5073438952,0.526516434983,0.0,0.411143799807,1.91011974705,2.3935639134,15.9266367787,15.9266367787
 12/05  01:00:00,13.9261627131,0.866982665392,0.0,0.489496387295,1.91011974705,2.3935639134,25.1117963144,25.1117963144
 12/05  02:00:00,14.4107935308,1.29632687009,0.0,0.544783000256,1.91011974705,2.3935639134,32.2932592608,32.2932592608
 12/05  03:00:00,14.7951944611,1.6344144532,0.0,0.591096347405,1.91011974705,2.3935639134,41.3104905684,41.3104905684
 12/05  04:00:00,15.0014574372,1.79310470896,0.0,0.638669067752,1.91011974705,2.3935639134,42.7890815838,42.7890815838
 12/05  05:00:00,15.2990224026,2.05032664421,0.0,0.679012097943,1.91011974705,2.3935639134,50.4446920142,50.4446920142
 12/05  06:00:00,15.4432940821,2.15644887451,0.0,0.717161547107,1.91011974705,2.3935639134,50.5880376673,50.5880376673
 12/05  07:00:00,27.4647020271,12.2696987169,0.0,2.62531964974,1.91011974705,2.3935639134,341.973856695,341.973856695
 12/05  08:00:00,28.5383800003,12.2696987169,0.0,2.46340780173,7.6404789882,4.7871278268,317.36179793,317.36179793
 12/05  09:00:00,41.6929590145,12.2696987169,0.0,1.94458913018,19.1011974705,8.3774736969,282.456501292,282.456501292
 12/05  10:00:00,59.0556993329,12.2696987169,0.0,1.63280755874,34.3821554469,10.7710376103,245.361678091,245.361678091
 12/05  11:00:00,58.9644369445,12.2696987169,0.0,1.54154517038,34.3821554469,10.7710376103,229.245862011,229.245862011
 12/05  12:00:00,58.8630548016,12.2696987169,0.0,1.4401630275,34.3821554469,10.7710376103,205.897624939,205.897624939
 12/05  13:00:00,58.73141303,12.2696987169,0.0,1.30852125593,34.3821554469,10.7710376103,192.480260738,192.480260738
 12/05  14:00:00,58.6786180404,12.2696987169,0.0,1.2557262663,34.3821554469,10.7710376103,184.432942062,184.432942062
 12/05  15:00:00,58.6319229917,12.2696987169,0.0,1.20903121754,34.3821554469,10.7710376103,177.904737788,177.904737788
 12/05  16:00:00,58.5830122208,12.2696987169,0.0,1.16012044672,34.3821554469,10.7710376103,174.864335777,174.864335777
 12/05  17:00:00,64.3385643796,12.2696987169,0.0,1.40500593884,34.3821554469,10.7710376103,189.641857123,189.641857123
 12/05  18:00:00,67.2702728054,12.2696987169,0.0,1.58138103132,34.3821554469,10.7710376103,202.151176547,202.151176547
 12/05  19:00:00,54.6361298433,12.2696987169,0.0,1.60473850822,22.9214369646,9.5742556536,204.382328635,204.382328635
 12/05  20:00:00,54.6492295952,12.2696987169,0.0,1.61783826013,22.9214369646,9.5742556536,206.362391181,206.362391181
 12/05  21:00:00,49.6903802092,12.2696987169,0.0,1.67601032489,19.1011974705,8.3774736969,215.184377716,215.184377716
 12/05  22:00:00,20.8032918034,0.0771558927533,0.0,0.032529095689,7.6404789882,4.7871278268,2.23057672893,2.23057672893
 12/05  23:00:00,13.250424385,0.423702066215,0.0,0.257038658355,1.91011974705,2.3935639134,12.8384378186,12.8384378186
 12/05  24:00:00,13.4638881546,0.528331115845,0.0,0.365873378327,1.91011974705,2.3935639134,16.0059626783,16.0059626783
 12/06  01:00:00,13.6138814193,0.619341923022,0.0,0.424855835865,1.91011974705,2.3935639134,19.0113004459,19.0113004459
 12/06  02:00:00,13.8834565068,0.852081804728,0.0,0.46169104161,1.91011974705,2.3935639134,23.5355093912,23.5355093912
 12/06  03:00:00,14.2541598512,1.18958691831,0.0,0.494889272456,1.91011974705,2.3935639134,30.7383376791,30.7383376791
 12/06  04:00:00,14.3437864088,1.25168262838,0.0,0.522420119935,1.91011974705,2.3935639134,31.8208077685,31.8208077685
 12/06  05:00:00,14.5648423694,1.45750900397,0.0,0.537649704934,1.91011974705,2.3935639134,36.3820722199,36.3820722199
 12/06  06:00:00,14.5847691317,1.46378535166,0.0,0.551300119575,1.91011974705,2.3935639134,36.1863649971,36.1863649971
 12/06  07:00:00,27.3464335526,12.2696987169,0.0,2.50705117519,1.91011974705,2.3935639134,312.668812372,312.668812372
 12/06  08:00:00,28.1460471768,12.2696987169,0.0,2.07107497819,7.6404789882,4.7871278268,262.879748316,262.879748316
 12/06  09:00:00,41.6318849116,12.2696987169,0.0,1.88351502725,19.1011974705,8.3774736969,240.264690324,240.264690324
 12/06  10:00:00,59.1024586853,12.2696987169,0.0,1.67956691123,34.3821554469,10.7710376103,212.135022352,212.135022352
 12/06  11:00:00,58.882054418,12.2696987169,0.0,1.45916264388,34.3821554469,10.7710376103,200.327786359,200.327786359
 12/06  12:00:00,58.8224308547,12.2696987169,0.0,1.39953908055,34.3821554469,10.7710376103,189.983726872,189.983726872
 12/06  13:00:00,58.8384446219,12.2696987169,0.0,1.41555284781,34.3821554469,10.7710376103,182.460464774,182.460464774
 12/06  14:00:00,58.8381327858,12.2696987169,0.0,1.41524101169,34.3821554469,10.7710376103,179.488718472,179.488718472
 12/06  15:00:00,58.8312841356,12.2696987169,0.0,1.40839236147,34.3821554469,10.7710376103,181.846306684,181.846306684
 12/06  16:00:00,58.785450217,12.2696987169,0.0,1.36255844289,34.3821554469,10.7710376103,182.088970492,182.088970492
 12/06  17:00:00,64.5095631998,12.2696987169,0.0,1.57600475901,34.3821554469,10.7710376103,200.33372327,200.33372327
 12/06  18:00:00,67.4191692751,12.2696987169,0.0,1.73027750096,34.3821554469,10.7710376103,215.440785486,215.440785486
 12/06  19:00:00,54.830153423,12.2696987169,0.0,1.79876208784,22.9214369646,9.5742556536,224.868333058,224.868333058
 12/06  20:00:00,54.8849260216,12.2696987169,0.0,1.85353468647,22.9214369646,9.5742556536,232.041065556,232.041065556
 12/06  21:00:00,49.9044995287,12.2696987169,0.0,1.89012964439,19.1011974705,8.3774736969,237.693970937,237.693970937
 12/06  22:00:00,20.959843237,0.173555067202,0.0,0.0926813548276,7.6404789882,4.7871278268,5.17836249241,5.17836249241
 12/06  23:00:00,13.573292,0.585332605374,0.0,0.418275734183,1.91011974705,2.3935639134,17.7733838497,17.7733838497
 12/06  24:00:00,14.2662540805,1.13727445859,0.0,0.559295961433,1.91011974705,2.3935639134,30.9224291375,30.9224291375
 12/07  01:00:00,14.7813619323,1.56611986131,0.0,0.645558410534,1.91011974705,2.3935639134,39.4117800933,39.4117800933
 12/07  02:00:00,15.2939008554,2.01681282821,0.0,0.70740436669,1.91011974705,2.3935639134,49.4946969142,49.4946969142
 12/07  03:00:00,15.4259833753,2.09756539948,0.0,0.758734315359,1.91011974705,2.3935639134,50.7741643449,50.7741643449
 12/07  04:00:00,15.8558208756,2.48476347516,0.0,0.80137373996,1.91011974705,2.3935639134,59.7085346743,59.7085346743
 12/07  05:00:00,15.8888378766,2.47775542178,0.0,0.841398794387,1.91011974705,2.3935639134,59.1067304724,59.1067304724
 12/07  06:00:00,16.3193398719,2.86940925089,0.0,0.880246960578,1.91011974705,2.3935639134,68.2121752386,68.2121752386
 12/07  07:00:00,27.4647020271,12.2696987169,0.0,2.62531964974,1.91011974705,2.3935639134,346.430931037,346.430931037
 12/07  08:00:00,28.7002918483,12.2696987169,0.0,2.62531964974,7.6404789882,4.7871278268,335.367109225,335.367109225
 12/07  09:00:00,42.0186374618,12.2696987169,0.0,2.27026757745,19.1011974705,8.3774736969,313.511373222,313.511373222
 12/07  10:00:00,59.437008843,12.2696987169,0.0,2.01411706892,34.3821554469,10.7710376103,277.433766964,277.433766964
 12/07  11:00:00,59.2860299926,12.2696987169,0.0,1.86313821853,34.3821554469,10.7710376103,255.582718343,255.582718343
 12/07  12:00:00,59.1310542016,12.2696987169,0.0,1.70816242743,34.3821554469,10.7710376103,233.015853509,233.015853509
 12/07  13:00:00,58.9502666807,12.2696987169,0.0,1.52737490661,34.3821554469,10.7710376103,217.242505245,217.242505245
 12/07  14:00:00,58.7384583971,12.2696987169,0.0,1.31556662294,34.3821554469,10.7710376103,202.262166562,202.262166562
 12/07  15:00:00,58.5748764455,12.2696987169,0.0,1.15198467138,34.3821554469,10.7710376103,190.261678967,190.261678967
 12/07  16:00:00,58.5884600831,12.2696987169,0.0,1.16556830895,34.3821554469,10.7710376103,184.967660808,184.967660808
 12/07  17:00:00,64.3552096098,12.2696987169,0.0,1.42165116901,34.3821554469,10.7710376103,192.837715512,192.837715512
 12/07  18:00:00,67.2902773943,12.2696987169,0.0,1.60138562018,34.3821554469,10.7710376103,203.474472369,203.474472369
 12/07  19:00:00,54.7020488714,12.2696987169,0.0,1.67065753631,22.9214369646,9.5742556536,211.341256101,211.341256101
 12/07  20:00:00,54.8047277274,12.2696987169,0.0,1.77333639231,22.9214369646,9.5742556536,225.865809722,225.865809722
 12/07  21:00:00,49.8782668353,12.2696987169,0.0,1.86389695099,19.1011974705,8.3774736969,238.674209586,238.674209586
 12/07  22:00:00,20.9231275441,0.153881102156,0.0,0.0756396269064,7.6404789882,4.7871278268,4.59634834015,4.59634834015
 12/07  23:00:00,13.5620394909,0.615198410109,0.0,0.377157420362,1.91011974705,2.3935639134,18.7557595544,18.7557595544
 12/07  24:00:00,13.7316431638,0.674238138222,0.0,0.487721365119,1.91011974705,2.3935639134,20.6591056273,20.6591056273
 12/08  01:00:00,14.2527064688,1.15562258281,0.0,0.527400225487,1.91011974705,2.3935639134,31.0301580987,31.0301580987
 12/08  02:00:00,14.5604683269,1.44257713816,0.0,0.548207528284,1.91011974705,2.3935639134,35.6944197929,35.6944197929
 12/08  03:00:00,14.529329592,1.39672976497,0.0,0.562916166581,1.91011974705,2.3935639134,35.9654710764,35.9654710764
 12/08  04:00:00,14.7867479494,1.63601552991,0.0,0.581048759031,1.91011974705,2.3935639134,39.6349674304,39.6349674304
 12/08  05:00:00,14.7256181405,1.56052210495,0.0,0.595412375055,1.91011974705,2.3935639134,39.3513783252,39.3513783252
 12/08  06:00:00,14.9182384585,1.74906049253,0.0,0.599494305557,1.91011974705,2.3935639134,41.8741256197,41.8741256197
 12/08  07:00:00,27.3611180772,12.2696987169,0.0,2.5217356998,1.91011974705,2.3935639134,311.982880459,311.982880459
 12/08  08:00:00,29.4801731733,12.2696987169,0.0,2.02753430808,7.6404789882,4.7871278268,257.291574701,257.291574701
 12/08  09:00:00,41.3652012664,12.2696987169,0.0,1.61683138204,19.1011974705,8.3774736969,228.820140462,228.820140462
 12/08  10:00:00,58.5003936081,12.2696987169,0.0,1.07750183399,34.3821554469,10.7710376103,192.680986083,192.680986083
 12/08  11:00:00,58.3142274633,12.2696987169,0.0,0.891335689208,34.3821554469,10.7710376103,178.056497776,178.056497776
 12/08  12:00:00,58.5196774515,12.2696987169,0.0,1.09678567738,34.3821554469,10.7710376103,166.446727455,166.446727455
 12/08  13:00:00,58.553418253,12.2696987169,0.0,1.13052647891,34.3821554469,10.7710376103,155.78509399,155.78509399
 12/08  14:00:00,58.5919452662,12.2696987169,0.0,1.16905349205,34.3821554469,10.7710376103,150.029463028,150.029463028
 12/08  15:00:00,58.6058334524,12.2696987169,0.0,1.1829416783,34.3821554469,10.7710376103,147.21998421,147.21998421
 12/08  16:00:00,58.5948794911,12.2696987169,0.0,1.17198771694,34.3821554469,10.7710376103,142.502893907,142.502893907
 12/08  17:00:00,64.1259489291,12.2696987169,0.0,1.19239048833,34.3821554469,10.7710376103,143.552612315,143.552612315
 12/08  18:00:00,66.9375897747,12.2696987169,0.0,1.2486980006,34.3821554469,10.7710376103,151.248961919,151.248961919
 12/08  19:00:00,54.3239524336,12.2696987169,0.0,1.29256109845,22.9214369646,9.5742556536,158.528452028,158.528452028
 12/08  20:00:00,54.369708776,12.2696987169,0.0,1.33831744085,22.9214369646,9.5742556536,165.270458113,165.270458113
 12/08  21:00:00,49.3506368298,12.2696987169,0.0,1.33626694544,19.1011974705,8.3774736969,165.134002573,165.134002573
 12/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/08  23:00:00,12.8696051459,0.188194327764,0.0,0.111727157672,1.91011974705,2.3935639134,5.52737785847,5.52737785847
 12/08  24:00:00,13.2448971517,0.382212694687,0.0,0.293000796575,1.91011974705,2.3935639134,11.476293429,11.476293429
 12/09  01:00:00,12.8379577563,0.513414373056,0.0,0.353250701187,1.91011974705,1.79517293505,15.6415606355,15.6415606355
 12/09  02:00:00,12.9069510937,0.527806228132,0.0,0.407852183446,1.91011974705,1.79517293505,16.0216954122,16.0216954122
 12/09  03:00:00,13.3302726711,0.866327313464,0.0,0.492652675546,1.91011974705,1.79517293505,24.8798997797,24.8798997797
 12/09  04:00:00,13.8104875029,1.27865999423,0.0,0.560534826609,1.91011974705,1.79517293505,32.3838660912,32.3838660912
 12/09  05:00:00,14.0093876991,1.45593628946,0.0,0.58215872752,1.91011974705,1.79517293505,37.3936700317,37.3936700317
 12/09  06:00:00,14.1214432538,1.54920538495,0.0,0.600945186768,1.91011974705,1.79517293505,37.8982980808,37.8982980808
 12/09  07:00:00,26.8341417474,12.2696987169,0.0,2.59315034835,1.91011974705,1.79517293505,326.935919571,326.935919571
 12/09  08:00:00,24.6277075566,12.2696987169,0.0,2.19209014212,3.8202394941,3.5903458701,281.439057713,281.439057713
 12/09  09:00:00,31.5545187727,12.2696987169,0.0,1.84019179002,11.4607184823,5.9839097835,257.494206864,257.494206864
 12/09  10:00:00,46.4215511072,12.2696987169,0.0,1.65615977207,22.9214369646,9.5742556536,222.212604903,222.212604903
 12/09  11:00:00,58.9246486495,12.2696987169,0.0,1.50175687541,34.3821554469,10.7710376103,194.034350294,194.034350294
 12/09  12:00:00,58.853296811,12.2696987169,0.0,1.43040503685,34.3821554469,10.7710376103,178.490534706,178.490534706
 12/09  13:00:00,58.8281869919,12.2696987169,0.0,1.4052952178,34.3821554469,10.7710376103,173.889184396,173.889184396
 12/09  14:00:00,58.7975182122,12.2696987169,0.0,1.37462643813,34.3821554469,10.7710376103,173.347606125,173.347606125
 12/09  15:00:00,58.7013368611,12.2696987169,0.0,1.27844508693,34.3821554469,10.7710376103,172.264607388,172.264607388
 12/09  16:00:00,58.6349404068,12.2696987169,0.0,1.21204863272,34.3821554469,10.7710376103,170.748978787,170.748978787
 12/09  17:00:00,64.2818540044,12.2696987169,0.0,1.34829556358,34.3821554469,10.7710376103,171.872959081,171.872959081
 12/09  18:00:00,67.1340061812,12.2696987169,0.0,1.44511440706,34.3821554469,10.7710376103,175.60208142,175.60208142
 12/09  19:00:00,49.545205419,12.2696987169,0.0,1.53083553466,19.1011974705,8.3774736969,191.400652026,191.400652026
 12/09  20:00:00,39.5442810579,12.2696987169,0.0,1.56395407523,11.4607184823,5.9839097835,197.063212453,197.063212453
 12/09  21:00:00,39.5527849434,12.2696987169,0.0,1.57245796067,11.4607184823,5.9839097835,197.276703302,197.276703302
 12/09  22:00:00,29.540718479,12.2696987169,0.0,1.59443439789,3.8202394941,3.5903458701,203.817772386,203.817772386
 12/09  23:00:00,12.0135831288,0.0339256659964,0.0,0.00836478067208,1.91011974705,1.79517293505,0.983189077065,0.983189077065
 12/09  24:00:00,12.4278300375,0.266604259972,0.0,0.189933095451,1.91011974705,1.79517293505,7.84959007126,7.84959007126
 12/10  01:00:00,12.6810405957,0.41138427173,0.0,0.298363641829,1.91011974705,1.79517293505,12.4558539941,12.4558539941
 12/10  02:00:00,12.7635466006,0.44857079239,0.0,0.343683126139,1.91011974705,1.79517293505,13.5175121636,13.5175121636
 12/10  03:00:00,12.8660579491,0.521245688265,0.0,0.373519578775,1.91011974705,1.79517293505,15.9270228954,15.9270228954
 12/10  04:00:00,12.8764972145,0.508504299254,0.0,0.396700233112,1.91011974705,1.79517293505,15.3942815289,15.3942815289
 12/10  05:00:00,12.9603035757,0.572326870655,0.0,0.416684022926,1.91011974705,1.79517293505,17.5501445324,17.5501445324
 12/10  06:00:00,12.9439264828,0.541661828979,0.0,0.430971971751,1.91011974705,1.79517293505,16.434125693,16.434125693
 12/10  07:00:00,13.0008559809,0.591869313678,0.0,0.437693985109,1.91011974705,1.79517293505,18.1737289708,18.1737289708
 12/10  08:00:00,7.4555011485,0.549929716204,0.0,0.444945416863,1.91011974705,1.79517293505,16.695844976,16.695844976
 12/10  09:00:00,21.9243979852,12.2696987169,0.0,2.24411390406,3.8202394941,3.5903458701,270.848603739,270.848603739
 12/10  10:00:00,21.3038570567,12.2696987169,0.0,1.62357297557,3.8202394941,3.5903458701,213.335771031,213.335771031
 12/10  11:00:00,36.1829316533,12.2696987169,0.0,1.45158321975,15.2809579764,7.1806917402,185.653997914,185.653997914
 12/10  12:00:00,36.0646075346,12.2696987169,0.0,1.3332591011,15.2809579764,7.1806917402,171.335449096,171.335449096
 12/10  13:00:00,45.97793035,12.2696987169,0.0,1.21253901483,22.9214369646,9.5742556536,147.07074118,147.07074118
 12/10  14:00:00,45.9003709351,12.2696987169,0.0,1.13497960001,22.9214369646,9.5742556536,135.774973501,135.774973501
 12/10  15:00:00,45.8324052982,12.2696987169,0.0,1.06701396306,22.9214369646,9.5742556536,132.529037468,132.529037468
 12/10  16:00:00,45.7334562463,12.2696987169,0.0,0.968064911222,22.9214369646,9.5742556536,127.81311271,127.81311271
 12/10  17:00:00,51.293443511,12.2696987169,0.0,1.01738550919,22.9214369646,9.5742556536,124.445110534,124.445110534
 12/10  18:00:00,43.6746099979,12.2696987169,0.0,0.677261564422,15.2809579764,7.1806917402,152.670722155,152.670722155
 12/10  19:00:00,33.6969365834,12.2696987169,0.0,0.733631051471,7.6404789882,4.7871278268,164.073984077,164.073984077
 12/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  21:00:00,11.9975279675,0.0159750052863,0.0,0.0102602801406,1.91011974705,1.79517293505,0.375822325567,0.375822325567
 12/10  22:00:00,12.1965352533,0.10348348459,0.0,0.121759086647,1.91011974705,1.79517293505,2.79956259876,2.79956259876
 12/10  23:00:00,12.3877646079,0.220757944367,0.0,0.19571398144,1.91011974705,1.79517293505,6.47510931557,6.47510931557
 12/10  24:00:00,12.4867373193,0.2759595386,0.0,0.239485098632,1.91011974705,1.79517293505,8.1876752931,8.1876752931
 12/11  01:00:00,13.1893411003,0.346392449124,0.0,0.273264990712,1.91011974705,2.3935639134,10.3934713131,10.3934713131
 12/11  02:00:00,13.2285805439,0.356845161837,0.0,0.30205172164,1.91011974705,2.3935639134,10.6997406156,10.6997406156
 12/11  03:00:00,13.3384902823,0.435109727306,0.0,0.333696894547,1.91011974705,2.3935639134,13.1583290601,13.1583290601
 12/11  04:00:00,13.3585334465,0.429787668371,0.0,0.359062117681,1.91011974705,2.3935639134,12.9757305005,12.9757305005
 12/11  05:00:00,13.4293737432,0.486291077337,0.0,0.373399005441,1.91011974705,2.3935639134,14.7604660862,14.7604660862
 12/11  06:00:00,13.4150214419,0.459586818818,0.0,0.385750962616,1.91011974705,2.3935639134,13.9073451193,13.9073451193
 12/11  07:00:00,27.0604529444,12.2696987169,0.0,2.22107056708,1.91011974705,2.3935639134,265.04934678,265.04934678
 12/11  08:00:00,29.1886500939,12.2696987169,0.0,1.73601122869,7.6404789882,4.7871278268,211.098187913,211.098187913
 12/11  09:00:00,41.297871725,12.2696987169,0.0,1.54950184065,19.1011974705,8.3774736969,189.538103053,189.538103053
 12/11  10:00:00,58.787192173,12.2696987169,0.0,1.36430039891,34.3821554469,10.7710376103,162.149907136,162.149907136
 12/11  11:00:00,58.7025846409,12.2696987169,0.0,1.27969286674,34.3821554469,10.7710376103,151.996944266,151.996944266
 12/11  12:00:00,58.5954469786,12.2696987169,0.0,1.17255520448,34.3821554469,10.7710376103,139.855953483,139.855953483
 12/11  13:00:00,58.5079084613,12.2696987169,0.0,1.08501668713,34.3821554469,10.7710376103,132.368205652,132.368205652
 12/11  14:00:00,58.2097069614,12.2696987169,0.0,0.786815187332,34.3821554469,10.7710376103,124.685181676,124.685181676
 12/11  15:00:00,57.9948512434,12.2696987169,0.0,0.571959469301,34.3821554469,10.7710376103,117.763679718,117.763679718
 12/11  16:00:00,58.1755637807,12.2696987169,0.0,0.752672006567,34.3821554469,10.7710376103,114.781662572,114.781662572
 12/11  17:00:00,63.8579393692,12.2696987169,0.0,0.924380928429,34.3821554469,10.7710376103,115.921101413,115.921101413
 12/11  18:00:00,66.7001545753,12.2696987169,0.0,1.01126280116,34.3821554469,10.7710376103,120.813091606,120.813091606
 12/11  19:00:00,54.083024021,12.2696987169,0.0,1.05163268588,22.9214369646,9.5742556536,126.793578436,126.793578436
 12/11  20:00:00,54.1292445113,12.2696987169,0.0,1.09785317614,22.9214369646,9.5742556536,133.766497226,133.766497226
 12/11  21:00:00,49.1351220083,12.2696987169,0.0,1.12075212399,19.1011974705,8.3774736969,137.524071977,137.524071977
 12/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  24:00:00,12.6835902842,0.0553461590112,0.0,0.058560464749,1.91011974705,2.3935639134,1.3412918934,1.3412918934
 12/12  01:00:00,12.8150163539,0.105022653537,0.0,0.140310039921,1.91011974705,2.3935639134,2.83823051704,2.83823051704
 12/12  02:00:00,12.9951535815,0.241732914501,0.0,0.183737006594,1.91011974705,2.3935639134,7.16045075889,7.16045075889
 12/12  03:00:00,13.023918632,0.24130129685,0.0,0.212933674727,1.91011974705,2.3935639134,7.09695332658,7.09695332658
 12/12  04:00:00,13.1230472367,0.318494353897,0.0,0.234869222346,1.91011974705,2.3935639134,9.53423653364,9.53423653364
 12/12  05:00:00,13.1162335503,0.294828317036,0.0,0.251721572809,1.91011974705,2.3935639134,8.75048845664,8.75048845664
 12/12  06:00:00,13.2108946963,0.371155459726,0.0,0.270055576125,1.91011974705,2.3935639134,11.181509769,11.181509769
 12/12  07:00:00,26.8465356626,12.2696987169,0.0,2.00715328524,1.91011974705,2.3935639134,240.124473738,240.124473738
 12/12  08:00:00,29.0112027848,12.2696987169,0.0,1.55856391954,7.6404789882,4.7871278268,188.877000306,188.877000306
 12/12  09:00:00,41.107676891,12.2696987169,0.0,1.35930700667,19.1011974705,8.3774736969,164.142338347,164.142338347
 12/12  10:00:00,58.5864779091,12.2696987169,0.0,1.16358613501,34.3821554469,10.7710376103,134.669956466,134.669956466
 12/12  11:00:00,58.4929147791,12.2696987169,0.0,1.07002300496,34.3821554469,10.7710376103,125.060977012,125.060977012
 12/12  12:00:00,58.4048818098,12.2696987169,0.0,0.981990035653,34.3821554469,10.7710376103,112.520961671,112.520961671
 12/12  13:00:00,58.3824668638,12.2696987169,0.0,0.959575089683,34.3821554469,10.7710376103,109.962393953,109.962393953
 12/12  14:00:00,58.3799071739,12.2696987169,0.0,0.957015399775,34.3821554469,10.7710376103,109.365169223,109.365169223
 12/12  15:00:00,58.3890346729,12.2696987169,0.0,0.966142898765,34.3821554469,10.7710376103,110.159335628,110.159335628
 12/12  16:00:00,58.3833099984,12.2696987169,0.0,0.960418224244,34.3821554469,10.7710376103,111.032436097,111.032436097
 12/12  17:00:00,63.9570154182,12.2696987169,0.0,1.02345697738,34.3821554469,10.7710376103,117.958684029,117.958684029
 12/12  18:00:00,66.7648161844,12.2696987169,0.0,1.07592441024,34.3821554469,10.7710376103,124.701033732,124.701033732
 12/12  19:00:00,54.1314759929,12.2696987169,0.0,1.10008465777,22.9214369646,9.5742556536,129.519954946,129.519954946
 12/12  20:00:00,54.1748981331,12.2696987169,0.0,1.14350679802,22.9214369646,9.5742556536,136.471651454,136.471651454
 12/12  21:00:00,49.175548526,12.2696987169,0.0,1.16117864167,19.1011974705,8.3774736969,139.953948922,139.953948922
 12/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  24:00:00,12.6950019219,0.0546322669699,0.0,0.0706859945144,1.91011974705,2.3935639134,1.31887068422,1.31887068422
 12/13  01:00:00,12.8421791077,0.120904987804,0.0,0.151590459483,1.91011974705,2.3935639134,3.32341983165,3.32341983165
 12/13  02:00:00,12.9743867998,0.210339737659,0.0,0.194363401646,1.91011974705,2.3935639134,6.15804765882,6.15804765882
 12/13  03:00:00,13.0606941271,0.268078268812,0.0,0.222932197802,1.91011974705,2.3935639134,7.93685779263,7.93685779263
 12/13  04:00:00,13.1005205916,0.286970544086,0.0,0.243866387094,1.91011974705,2.3935639134,8.53408040473,8.53408040473
 12/13  05:00:00,13.1546042326,0.326995246479,0.0,0.257925325687,1.91011974705,2.3935639134,9.76360520579,9.76360520579
 12/13  06:00:00,13.1727555507,0.331887854116,0.0,0.271184036149,1.91011974705,2.3935639134,9.93276589023,9.93276589023
 12/13  07:00:00,26.8346241271,12.2696987169,0.0,1.99524174978,1.91011974705,2.3935639134,237.100770715,237.100770715
 12/13  08:00:00,28.998691634,12.2696987169,0.0,1.54605276873,7.6404789882,4.7871278268,186.123033234,186.123033234
 12/13  09:00:00,41.1016865911,12.2696987169,0.0,1.35331670679,19.1011974705,8.3774736969,162.530468109,162.530468109
 12/13  10:00:00,58.5961540473,12.2696987169,0.0,1.17326227316,34.3821554469,10.7710376103,133.722477935,133.722477935
 12/13  11:00:00,58.466699421,12.2696987169,0.0,1.04380764686,34.3821554469,10.7710376103,117.57156052,117.57156052
 12/13  12:00:00,58.3235139136,12.2696987169,0.0,0.900622139491,34.3821554469,10.7710376103,96.6250356763,96.6250356763
 12/13  13:00:00,58.2548116575,12.2696987169,0.0,0.831919883384,34.3821554469,10.7710376103,88.0865481865,88.0865481865
 12/13  14:00:00,58.1396972611,12.2696987169,0.0,0.716805486999,34.3821554469,10.7710376103,86.9087087548,86.9087087548
 12/13  15:00:00,58.0241384962,12.2696987169,0.0,0.601246722103,34.3821554469,10.7710376103,88.1482868028,88.1482868028
 12/13  16:00:00,58.1521844738,12.2696987169,0.0,0.729292699727,34.3821554469,10.7710376103,90.1670112019,90.1670112019
 12/13  17:00:00,63.8291626759,12.2696987169,0.0,0.895604235128,34.3821554469,10.7710376103,100.638045269,100.638045269
 12/13  18:00:00,66.6700001901,12.2696987169,0.0,0.98110841597,34.3821554469,10.7710376103,109.586793598,109.586793598
 12/13  19:00:00,54.0623195335,12.2696987169,0.0,1.03092819836,22.9214369646,9.5742556536,117.593487093,117.593487093
 12/13  20:00:00,54.0985963523,12.2696987169,0.0,1.06720501721,22.9214369646,9.5742556536,123.584664217,123.584664217
 12/13  21:00:00,49.1085832555,12.2696987169,0.0,1.09421337116,19.1011974705,8.3774736969,128.083925948,128.083925948
 12/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  24:00:00,12.6652162438,0.0416959295231,0.0,0.0538366538201,1.91011974705,2.3935639134,0.929427161671,0.929427161671
 12/14  01:00:00,12.7823274401,0.0851331280542,0.0,0.127510651566,1.91011974705,2.3935639134,2.24694994701,2.24694994701
 12/14  02:00:00,12.8378253641,0.106513165635,0.0,0.161628538031,1.91011974705,2.3935639134,2.88246256096,2.88246256096
 12/14  03:00:00,12.9182938338,0.161076349771,0.0,0.187533823614,1.91011974705,2.3935639134,4.59525925119,4.59525925119
 12/14  04:00:00,12.9581116317,0.191021825035,0.0,0.197406146201,1.91011974705,2.3935639134,5.5276624479,5.5276624479
 12/14  05:00:00,13.0020894665,0.225847655124,0.0,0.206558150897,1.91011974705,2.3935639134,6.62962271754,6.62962271754
 12/14  06:00:00,13.0111927813,0.221625776582,0.0,0.219883344286,1.91011974705,2.3935639134,6.47851366629,6.47851366629
 12/14  07:00:00,26.7190653999,12.2696987169,0.0,1.87968302248,1.91011974705,2.3935639134,218.004960365,218.004960365
 12/14  08:00:00,28.8965352708,12.2696987169,0.0,1.44389640554,7.6404789882,4.7871278268,168.247656083,168.247656083
 12/14  09:00:00,41.00508853,12.2696987169,0.0,1.25671864571,19.1011974705,8.3774736969,145.300040093,145.300040093
 12/14  10:00:00,58.5113418774,12.2696987169,0.0,1.08845010325,34.3821554469,10.7710376103,120.193231665,120.193231665
 12/14  11:00:00,58.3931671348,12.2696987169,0.0,0.970275360691,34.3821554469,10.7710376103,109.783440854,109.783440854
 12/14  12:00:00,58.3094795214,12.2696987169,0.0,0.88658774732,34.3821554469,10.7710376103,98.1950156985,98.1950156985
 12/14  13:00:00,58.3138383241,12.2696987169,0.0,0.890946550015,34.3821554469,10.7710376103,92.2032104552,92.2032104552
 12/14  14:00:00,58.301919874,12.2696987169,0.0,0.879028099847,34.3821554469,10.7710376103,90.5098324721,90.5098324721
 12/14  15:00:00,58.2630694464,12.2696987169,0.0,0.840177672234,34.3821554469,10.7710376103,90.5334419787,90.5334419787
 12/14  16:00:00,58.1703902797,12.2696987169,0.0,0.747498505566,34.3821554469,10.7710376103,85.8030323303,85.8030323303
 12/14  17:00:00,63.7321440081,12.2696987169,0.0,0.798585567275,34.3821554469,10.7710376103,87.6351448456,87.6351448456
 12/14  18:00:00,66.6353428197,12.2696987169,0.0,0.946451045593,34.3821554469,10.7710376103,93.3999461231,93.3999461231
 12/14  19:00:00,54.0136101414,12.2696987169,0.0,0.982218806233,22.9214369646,9.5742556536,97.9627239201,97.9627239201
 12/14  20:00:00,53.9731070742,12.2696987169,0.0,0.941715739054,22.9214369646,9.5742556536,103.569727127,103.569727127
 12/14  21:00:00,48.9606051616,12.2696987169,0.0,0.946235277252,19.1011974705,8.3774736969,106.641319603,106.641319603
 12/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  24:00:00,12.5727430304,0.00178535937755,0.0,0.00127401059965,1.91011974705,2.3935639134,0.0,0.0
 12/15  01:00:00,12.6864953083,0.0424174676425,0.0,0.0743941802044,1.91011974705,2.3935639134,0.951253690518,0.951253690518
 12/15  02:00:00,12.7956272018,0.0882792763438,0.0,0.137664264978,1.91011974705,2.3935639134,2.34153886425,2.34153886425
 12/15  03:00:00,12.922338819,0.163068919559,0.0,0.189586238946,1.91011974705,2.3935639134,4.64443184405,4.64443184405
 12/15  04:00:00,13.0239852305,0.235085729264,0.0,0.219215840831,1.91011974705,2.3935639134,6.90887193046,6.90887193046
 12/15  05:00:00,13.0227839245,0.231912736338,0.0,0.221187527723,1.91011974705,2.3935639134,6.79643646122,6.79643646122
 12/15  06:00:00,13.046728337,0.254653590855,0.0,0.22239108565,1.91011974705,2.3935639134,7.54202001836,7.54202001836
 12/15  07:00:00,26.7166058095,12.2696987169,0.0,1.87722343212,1.91011974705,2.3935639134,219.577366198,219.577366198
 12/15  08:00:00,28.8850228511,12.2696987169,0.0,1.4323839858,7.6404789882,4.7871278268,169.597887971,169.597887971
 12/15  09:00:00,40.9899579553,12.2696987169,0.0,1.241588071,19.1011974705,8.3774736969,149.705176377,149.705176377
 12/15  10:00:00,58.486617145,12.2696987169,0.0,1.06372537091,34.3821554469,10.7710376103,120.380512702,120.380512702
 12/15  11:00:00,58.3937804296,12.2696987169,0.0,0.970888655433,34.3821554469,10.7710376103,108.738681056,108.738681056
 12/15  12:00:00,58.330538428,12.2696987169,0.0,0.907646653866,34.3821554469,10.7710376103,99.4154609254,99.4154609254
 12/15  13:00:00,58.3008811928,12.2696987169,0.0,0.87798941865,34.3821554469,10.7710376103,96.0259998813,96.0259998813
 12/15  14:00:00,58.2836670533,12.2696987169,0.0,0.860775279156,34.3821554469,10.7710376103,93.4235567083,93.4235567083
 12/15  15:00:00,58.3093895168,12.2696987169,0.0,0.88649774264,34.3821554469,10.7710376103,97.9237939281,97.9237939281
 12/15  16:00:00,58.2957079414,12.2696987169,0.0,0.872816167275,34.3821554469,10.7710376103,104.362108368,104.362108368
 12/15  17:00:00,63.919623312,12.2696987169,0.0,0.986064871206,34.3821554469,10.7710376103,114.309279841,114.309279841
 12/15  18:00:00,66.7506773965,12.2696987169,0.0,1.06178562235,34.3821554469,10.7710376103,121.460773536,121.460773536
 12/15  19:00:00,54.1219414794,12.2696987169,0.0,1.09055014429,22.9214369646,9.5742556536,126.335713793,126.335713793
 12/15  20:00:00,54.2125507519,12.2696987169,0.0,1.18115941677,22.9214369646,9.5742556536,140.055083639,140.055083639
 12/15  21:00:00,49.2673228381,12.2696987169,0.0,1.25295295375,19.1011974705,8.3774736969,151.689969664,151.689969664
 12/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/15  23:00:00,12.6259955617,0.0324323199726,0.0,0.0238795812582,1.91011974705,2.3935639134,0.814050443669,0.814050443669
 12/15  24:00:00,12.8455891088,0.121933803504,0.0,0.153971644864,1.91011974705,2.3935639134,3.35987265252,3.35987265252
 12/16  01:00:00,12.4387960386,0.248042665523,0.0,0.219460690992,1.91011974705,1.79517293505,7.26905915498,7.26905915498
 12/16  02:00:00,12.5130523874,0.286139431936,0.0,0.255620273377,1.91011974705,1.79517293505,8.52206187653,8.52206187653
 12/16  03:00:00,12.6064998842,0.347006688305,0.0,0.288200513805,1.91011974705,1.79517293505,10.3386436602,10.3386436602
 12/16  04:00:00,12.6634873207,0.380426301637,0.0,0.311768336982,1.91011974705,1.79517293505,11.4617601225,11.4617601225
 12/16  05:00:00,12.7127492961,0.409796125763,0.0,0.331660488222,1.91011974705,1.79517293505,12.287954057,12.287954057
 12/16  06:00:00,12.7560386751,0.434290077369,0.0,0.350455915657,1.91011974705,1.79517293505,13.1537614179,13.1537614179
 12/16  07:00:00,26.4341710746,12.2696987169,0.0,2.19317967562,1.91011974705,1.79517293505,260.649653153,260.649653153
 12/16  08:00:00,24.2188953839,12.2696987169,0.0,1.7832779694,3.8202394941,3.5903458701,216.787868506,216.787868506
 12/16  09:00:00,31.3353922926,12.2696987169,0.0,1.62106530989,11.4607184823,5.9839097835,200.609389668,200.609389668
 12/16  10:00:00,46.1744833273,12.2696987169,0.0,1.40909199222,22.9214369646,9.5742556536,176.19705992,176.19705992
 12/16  11:00:00,58.7018672827,12.2696987169,0.0,1.27897550858,34.3821554469,10.7710376103,160.326273116,160.326273116
 12/16  12:00:00,58.605332762,12.2696987169,0.0,1.18244098791,34.3821554469,10.7710376103,148.811830257,148.811830257
 12/16  13:00:00,58.6297456094,12.2696987169,0.0,1.20685383533,34.3821554469,10.7710376103,145.417258009,145.417258009
 12/16  14:00:00,58.6293838894,12.2696987169,0.0,1.2064921153,34.3821554469,10.7710376103,142.620373681,142.620373681
 12/16  15:00:00,58.5446498801,12.2696987169,0.0,1.12175810597,34.3821554469,10.7710376103,139.611201784,139.611201784
 12/16  16:00:00,58.4153524777,12.2696987169,0.0,0.992460703536,34.3821554469,10.7710376103,136.451994223,136.451994223
 12/16  17:00:00,64.05231358,12.2696987169,0.0,1.11875513924,34.3821554469,10.7710376103,139.840493931,139.840493931
 12/16  18:00:00,66.9212930879,12.2696987169,0.0,1.23240131376,34.3821554469,10.7710376103,147.194273968,147.194273968
 12/16  19:00:00,49.3445616854,12.2696987169,0.0,1.33019180107,19.1011974705,8.3774736969,164.730926017,164.730926017
 12/16  20:00:00,39.3846515399,12.2696987169,0.0,1.40432455723,11.4607184823,5.9839097835,175.791810888,175.791810888
 12/16  21:00:00,39.4528984356,12.2696987169,0.0,1.47257145287,11.4607184823,5.9839097835,184.235123376,184.235123376
 12/16  22:00:00,29.4998302737,12.2696987169,0.0,1.55354619256,3.8202394941,3.5903458701,198.965284915,198.965284915
 12/16  23:00:00,12.0138149603,0.0353128299618,0.0,0.00720944825598,1.91011974705,1.79517293505,1.02603237904,1.02603237904
 12/16  24:00:00,12.4430338706,0.281184827481,0.0,0.190556361054,1.91011974705,1.79517293505,8.29854963235,8.29854963235
 12/17  01:00:00,12.6859390395,0.396340621183,0.0,0.318305736231,1.91011974705,1.79517293505,11.9602332876,11.9602332876
 12/17  02:00:00,12.9268224855,0.555536636515,0.0,0.399993166888,1.91011974705,1.79517293505,16.8489774324,16.8489774324
 12/17  03:00:00,13.0078171022,0.578172853552,0.0,0.45835156659,1.91011974705,1.79517293505,17.7005245779,17.7005245779
 12/17  04:00:00,13.3373231902,0.867079308464,0.0,0.49895119967,1.91011974705,1.79517293505,24.4085615358,24.4085615358
 12/17  05:00:00,13.7239014585,1.21207727114,0.0,0.540531505287,1.91011974705,1.79517293505,30.732918218,30.732918218
 12/17  06:00:00,13.9049045219,1.35963302086,0.0,0.573978818923,1.91011974705,1.79517293505,34.7604082913,34.7604082913
 12/17  07:00:00,14.236454713,1.66197555887,0.0,0.603186472054,1.91011974705,1.79517293505,40.0821646312,40.0821646312
 12/17  08:00:00,8.61876395346,1.58247180691,0.0,0.575666131112,1.91011974705,1.79517293505,39.4712777317,39.4712777317
 12/17  09:00:00,21.9695229979,12.2696987169,0.0,2.28923891681,3.8202394941,3.5903458701,312.637070711,312.637070711
 12/17  10:00:00,21.4466680034,12.2696987169,0.0,1.7663839223,3.8202394941,3.5903458701,262.881301588,262.881301588
 12/17  11:00:00,36.4558322771,12.2696987169,0.0,1.7244838436,15.2809579764,7.1806917402,236.8739534,236.8739534
 12/17  12:00:00,36.3695132489,12.2696987169,0.0,1.63816481542,15.2809579764,7.1806917402,222.300173323,222.300173323
 12/17  13:00:00,46.2982828663,12.2696987169,0.0,1.53289153115,22.9214369646,9.5742556536,197.647995998,197.647995998
 12/17  14:00:00,46.227023958,12.2696987169,0.0,1.46163262284,22.9214369646,9.5742556536,187.005911303,187.005911303
 12/17  15:00:00,46.192489548,12.2696987169,0.0,1.42709821289,22.9214369646,9.5742556536,183.088363039,183.088363039
 12/17  16:00:00,46.021992232,12.2696987169,0.0,1.25660089693,22.9214369646,9.5742556536,181.329034234,181.329034234
 12/17  17:00:00,51.7044330412,12.2696987169,0.0,1.42837503941,22.9214369646,9.5742556536,189.918337487,189.918337487
 12/17  18:00:00,43.9278897457,12.2696987169,0.0,0.930541312159,15.2809579764,7.1806917402,237.143299951,237.143299951
 12/17  19:00:00,33.9674152734,12.2696987169,0.0,1.00410974149,7.6404789882,4.7871278268,251.106650745,251.106650745
 12/17  20:00:00,12.0984589443,0.092810776107,0.0,0.0343554861057,1.91011974705,1.79517293505,2.70337501038,2.70337501038
 12/17  21:00:00,12.6913643811,0.441782212767,0.0,0.278289486264,1.91011974705,1.79517293505,13.392050684,13.392050684
 12/17  22:00:00,12.9065147104,0.541932441774,0.0,0.393289586561,1.91011974705,1.79517293505,16.4021340482,16.4021340482
 12/17  23:00:00,13.0497353092,0.635559030059,0.0,0.442883597068,1.91011974705,1.79517293505,19.5218759608,19.5218759608
 12/17  24:00:00,13.4591003701,1.00350467294,0.0,0.48430301502,1.91011974705,1.79517293505,26.1621023884,26.1621023884
 12/18  01:00:00,14.4339342333,1.31532074567,0.0,0.54892982722,1.91011974705,2.3935639134,33.7730030134,33.7730030134
 12/18  02:00:00,14.8081949112,1.63068785138,0.0,0.607823399366,1.91011974705,2.3935639134,39.5221641698,39.5221641698
 12/18  03:00:00,14.9597314173,1.75357519908,0.0,0.63647255781,1.91011974705,2.3935639134,43.3436933987,43.3436933987
 12/18  04:00:00,15.0872107322,1.8627039208,0.0,0.654823150957,1.91011974705,2.3935639134,44.5248568154,44.5248568154
 12/18  05:00:00,15.1749323196,1.9359444343,0.0,0.669304224847,1.91011974705,2.3935639134,47.3646999152,47.3646999152
 12/18  06:00:00,15.2385123653,1.99195882198,0.0,0.676869882852,1.91011974705,2.3935639134,47.2737248259,47.2737248259
 12/18  07:00:00,27.45786887,12.2696987169,0.0,2.61848649267,1.91011974705,2.3935639134,333.702826831,333.702826831
 12/18  08:00:00,29.7689199125,12.2696987169,0.0,2.31628104725,7.6404789882,4.7871278268,296.158026988,296.158026988
 12/18  09:00:00,41.6284278989,12.2696987169,0.0,1.88005801462,19.1011974705,8.3774736969,272.061575234,272.061575234
 12/18  10:00:00,59.1588426838,12.2696987169,0.0,1.73595090966,34.3821554469,10.7710376103,241.424787806,241.424787806
 12/18  11:00:00,59.1343762641,12.2696987169,0.0,1.71148448996,34.3821554469,10.7710376103,222.913859257,222.913859257
 12/18  12:00:00,58.9788054035,12.2696987169,0.0,1.55591362935,34.3821554469,10.7710376103,206.599309053,206.599309053
 12/18  13:00:00,58.9896129414,12.2696987169,0.0,1.56672116731,34.3821554469,10.7710376103,199.348218648,199.348218648
 12/18  14:00:00,58.9370322276,12.2696987169,0.0,1.51414045353,34.3821554469,10.7710376103,189.772178445,189.772178445
 12/18  15:00:00,58.8791516204,12.2696987169,0.0,1.45625984627,34.3821554469,10.7710376103,183.971238253,183.971238253
 12/18  16:00:00,58.8604922349,12.2696987169,0.0,1.43760046077,34.3821554469,10.7710376103,182.055174461,182.055174461
 12/18  17:00:00,64.4779806734,12.2696987169,0.0,1.54442223263,34.3821554469,10.7710376103,189.112457417,189.112457417
 12/18  18:00:00,67.3552041547,12.2696987169,0.0,1.66631238059,34.3821554469,10.7710376103,202.716642449,202.716642449
 12/18  19:00:00,54.7848939796,12.2696987169,0.0,1.75350264445,22.9214369646,9.5742556536,216.002802046,216.002802046
 12/18  20:00:00,54.870869865,12.2696987169,0.0,1.8394785299,22.9214369646,9.5742556536,228.917875344,228.917875344
 12/18  21:00:00,49.9209293268,12.2696987169,0.0,1.90655944252,19.1011974705,8.3774736969,238.659966301,238.659966301
 12/18  22:00:00,20.9484465711,0.160335676292,0.0,0.094504079845,7.6404789882,4.7871278268,4.73809677289,4.73809677289
 12/18  23:00:00,13.5784683842,0.605950627052,0.0,0.402834096713,1.91011974705,2.3935639134,18.4522511644,18.4522511644
 12/18  24:00:00,13.990325364,0.878855425437,0.0,0.541786278095,1.91011974705,2.3935639134,24.9042365185,24.9042365185
 12/19  01:00:00,14.8136227885,1.61556143851,0.0,0.628377689556,1.91011974705,2.3935639134,40.9830632723,40.9830632723
 12/19  02:00:00,15.015993229,1.75912112951,0.0,0.687188438996,1.91011974705,2.3935639134,43.345576747,43.345576747
 12/19  03:00:00,15.4605239951,2.15246095005,0.0,0.738379384578,1.91011974705,2.3935639134,52.4851842196,52.4851842196
 12/19  04:00:00,15.5226058509,2.16876742525,0.0,0.78415476523,1.91011974705,2.3935639134,52.332202448,52.332202448
 12/19  05:00:00,15.9210287231,2.53122510104,0.0,0.820119961617,1.91011974705,2.3935639134,60.7340094876,60.7340094876
 12/19  06:00:00,15.9026745363,2.48168890382,0.0,0.851301971988,1.91011974705,2.3935639134,59.2187872757,59.2187872757
 12/19  07:00:00,27.4647020271,12.2696987169,0.0,2.62531964974,1.91011974705,2.3935639134,345.177963656,345.177963656
 12/19  08:00:00,30.0495804782,12.2696987169,0.0,2.59694161294,7.6404789882,4.7871278268,330.028221331,330.028221331
 12/19  09:00:00,41.9508182534,12.2696987169,0.0,2.20244836911,19.1011974705,8.3774736969,303.434748898,303.434748898
 12/19  10:00:00,59.4934156235,12.2696987169,0.0,2.07052384938,34.3821554469,10.7710376103,272.051796893,272.051796893
 12/19  11:00:00,59.4260972052,12.2696987169,0.0,2.00320543107,34.3821554469,10.7710376103,252.798624025,252.798624025
 12/19  12:00:00,59.2860143215,12.2696987169,0.0,1.86312254738,34.3821554469,10.7710376103,230.482769048,230.482769048
 12/19  13:00:00,59.1499411093,12.2696987169,0.0,1.72704933519,34.3821554469,10.7710376103,214.0043096,214.0043096
 12/19  14:00:00,59.0807947902,12.2696987169,0.0,1.65790301611,34.3821554469,10.7710376103,205.322609858,205.322609858
 12/19  15:00:00,58.992278145,12.2696987169,0.0,1.56938637088,34.3821554469,10.7710376103,201.133022668,201.133022668
 12/19  16:00:00,58.8448922094,12.2696987169,0.0,1.42200043532,34.3821554469,10.7710376103,194.06020931,194.06020931
 12/19  17:00:00,64.5515527924,12.2696987169,0.0,1.61799435159,34.3821554469,10.7710376103,205.816763998,205.816763998
 12/19  18:00:00,67.4587434805,12.2696987169,0.0,1.76985170637,34.3821554469,10.7710376103,217.563377313,217.563377313
 12/19  19:00:00,54.8404937487,12.2696987169,0.0,1.80910241356,22.9214369646,9.5742556536,222.560786587,222.560786587
 12/19  20:00:00,54.9123106757,12.2696987169,0.0,1.88091934054,22.9214369646,9.5742556536,233.037025896,233.037025896
 12/19  21:00:00,49.9053878255,12.2696987169,0.0,1.89101794116,19.1011974705,8.3774736969,235.695994219,235.695994219
 12/19  22:00:00,20.9180645466,0.144107992934,0.0,0.0803497386565,7.6404789882,4.7871278268,4.2849450229,4.2849450229
 12/19  23:00:00,13.5638238121,0.60201878918,0.0,0.392121362429,1.91011974705,2.3935639134,18.3445076893,18.3445076893
 12/19  24:00:00,13.7558177873,0.676290496231,0.0,0.509843630644,1.91011974705,2.3935639134,20.7171033795,20.7171033795
 12/20  01:00:00,14.5643467923,1.40411297758,0.0,0.590550154302,1.91011974705,2.3935639134,36.4423412484,36.4423412484
 12/20  02:00:00,14.929765676,1.69898638373,0.0,0.661095631809,1.91011974705,2.3935639134,41.7680524875,41.7680524875
 12/20  03:00:00,15.1175259244,1.85412625441,0.0,0.693716009569,1.91011974705,2.3935639134,46.1787492536,46.1787492536
 12/20  04:00:00,15.173573388,1.90029510772,0.0,0.703594619859,1.91011974705,2.3935639134,45.9712132479,45.9712132479
 12/20  05:00:00,15.2602024911,1.97649982031,0.0,0.714019010346,1.91011974705,2.3935639134,48.6935332653,48.6935332653
 12/20  06:00:00,15.2882144978,1.99799984017,0.0,0.720530997205,1.91011974705,2.3935639134,47.9516151035,47.9516151035
 12/20  07:00:00,27.4557302489,12.2696987169,0.0,2.61634787151,1.91011974705,2.3935639134,329.280766741,329.280766741
 12/20  08:00:00,29.7285442137,12.2696987169,0.0,2.27590534845,7.6404789882,4.7871278268,283.277006665,283.277006665
 12/20  09:00:00,41.5921267164,12.2696987169,0.0,1.84375683208,19.1011974705,8.3774736969,253.565109377,253.565109377
 12/20  10:00:00,59.1172829622,12.2696987169,0.0,1.69439118808,34.3821554469,10.7710376103,220.17748392,220.17748392
 12/20  11:00:00,58.993364054,12.2696987169,0.0,1.57047227987,34.3821554469,10.7710376103,197.194555923,197.194555923
 12/20  12:00:00,58.7292027165,12.2696987169,0.0,1.30631094236,34.3821554469,10.7710376103,174.188598803,174.188598803
 12/20  13:00:00,58.6006219979,12.2696987169,0.0,1.17773022378,34.3821554469,10.7710376103,162.689338341,162.689338341
 12/20  14:00:00,58.5290883388,12.2696987169,0.0,1.1061965647,34.3821554469,10.7710376103,155.289078272,155.289078272
 12/20  15:00:00,58.275927553,12.2696987169,0.0,0.853035778911,34.3821554469,10.7710376103,148.158404104,148.158404104
 12/20  16:00:00,58.2774241147,12.2696987169,0.0,0.854532340617,34.3821554469,10.7710376103,145.360885242,145.360885242
 12/20  17:00:00,64.0907664732,12.2696987169,0.0,1.15720803242,34.3821554469,10.7710376103,156.995565302,156.995565302
