Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/20  18:00:00,67.0714732048,12.2696987169,0.0,1.38258143073,34.3821554469,10.7710376103,173.433184497,173.433184497
 12/20  19:00:00,54.5025247135,12.2696987169,0.0,1.47113337835,22.9214369646,9.5742556536,183.456462361,183.456462361
 12/20  20:00:00,54.6057061224,12.2696987169,0.0,1.57431478728,22.9214369646,9.5742556536,197.644033517,197.644033517
 12/20  21:00:00,49.6431493339,12.2696987169,0.0,1.62877944958,19.1011974705,8.3774736969,206.555455129,206.555455129
 12/20  22:00:00,20.7340179032,0.0322932522076,0.0,0.00811783601984,7.6404789882,4.7871278268,0.916498682292,0.916498682292
 12/20  23:00:00,13.1643935386,0.362970317793,0.0,0.231739560346,1.91011974705,2.3935639134,10.9331789236,10.9331789236
 12/20  24:00:00,13.581651301,0.6038122661,0.0,0.408155374452,1.91011974705,2.3935639134,18.4078470103,18.4078470103
 12/21  01:00:00,13.7494757675,0.682990507089,0.0,0.496801599944,1.91011974705,2.3935639134,20.9689957887,20.9689957887
 12/21  02:00:00,14.5418941272,1.42271109616,0.0,0.549499370627,1.91011974705,2.3935639134,36.0112700251,36.0112700251
 12/21  03:00:00,14.5917782125,1.42319660128,0.0,0.598897950762,1.91011974705,2.3935639134,36.2639212417,36.2639212417
 12/21  04:00:00,15.0879063106,1.88635236258,0.0,0.631870287568,1.91011974705,2.3935639134,45.7548340861,45.7548340861
 12/21  05:00:00,14.991764034,1.75062732484,0.0,0.671453048742,1.91011974705,2.3935639134,43.3972627597,43.3972627597
 12/21  06:00:00,15.5469857081,2.27399312925,0.0,0.703308918386,1.91011974705,2.3935639134,54.1052734846,54.1052734846
 12/21  07:00:00,27.4647020271,12.2696987169,0.0,2.62531964974,1.91011974705,2.3935639134,337.493265218,337.493265218
 12/21  08:00:00,31.2212072752,12.2696987169,0.0,2.39090174324,7.6404789882,4.7871278268,302.633971388,302.633971388
 12/21  09:00:00,41.6799093239,12.2696987169,0.0,1.93153943955,19.1011974705,8.3774736969,275.336385482,275.336385482
 12/21  10:00:00,59.2464086267,12.2696987169,0.0,1.82351685263,34.3821554469,10.7710376103,246.094370024,246.094370024
 12/21  11:00:00,59.1694631653,12.2696987169,0.0,1.74657139122,34.3821554469,10.7710376103,226.153631708,226.153631708
 12/21  12:00:00,59.0544899069,12.2696987169,0.0,1.63159813277,34.3821554469,10.7710376103,205.088286046,205.088286046
 12/21  13:00:00,58.9682188057,12.2696987169,0.0,1.5453270316,34.3821554469,10.7710376103,191.407344393,191.407344393
 12/21  14:00:00,58.8568199228,12.2696987169,0.0,1.43392814868,34.3821554469,10.7710376103,179.119817223,179.119817223
 12/21  15:00:00,58.7575852176,12.2696987169,0.0,1.33469344348,34.3821554469,10.7710376103,169.699257117,169.699257117
 12/21  16:00:00,58.6402878188,12.2696987169,0.0,1.21739604471,34.3821554469,10.7710376103,160.861889785,160.861889785
 12/21  17:00:00,64.3071131244,12.2696987169,0.0,1.37355468362,34.3821554469,10.7710376103,171.987994015,171.987994015
 12/21  18:00:00,67.1874881613,12.2696987169,0.0,1.49859638717,34.3821554469,10.7710376103,183.293788656,183.293788656
 12/21  19:00:00,54.6116805847,12.2696987169,0.0,1.58028924955,22.9214369646,9.5742556536,194.946077043,194.946077043
 12/21  20:00:00,54.7427382359,12.2696987169,0.0,1.71134690077,22.9214369646,9.5742556536,213.749119409,213.749119409
 12/21  21:00:00,49.7850617688,12.2696987169,0.0,1.77069188445,19.1011974705,8.3774736969,222.523163489,222.523163489
 12/21  22:00:00,20.8445788254,0.104455776935,0.0,0.046516233439,7.6404789882,4.7871278268,3.06606609228,3.06606609228
 12/21  23:00:00,13.2777448447,0.42359054302,0.0,0.284470641258,1.91011974705,2.3935639134,12.7881273089,12.7881273089
 12/21  24:00:00,13.4897380983,0.528312312864,0.0,0.391742125031,1.91011974705,2.3935639134,16.068481481,16.068481481
 12/22  01:00:00,13.652096141,0.631250976104,0.0,0.451161504426,1.91011974705,2.3935639134,19.3050366906,19.3050366906
 12/22  02:00:00,13.7066382119,0.648327557692,0.0,0.48862699372,1.91011974705,2.3935639134,19.8718452236,19.8718452236
 12/22  03:00:00,14.0531940328,0.982843869483,0.0,0.500666502854,1.91011974705,2.3935639134,26.5290787472,26.5290787472
 12/22  04:00:00,14.0702962781,1.00185949174,0.0,0.498753125935,1.91011974705,2.3935639134,26.4282218142,26.4282218142
 12/22  05:00:00,14.0939401717,1.02723660193,0.0,0.497019909274,1.91011974705,2.3935639134,27.1081526259,27.1081526259
 12/22  06:00:00,13.9838604128,0.921557270635,0.0,0.492619481671,1.91011974705,2.3935639134,24.7202449271,24.7202449271
 12/22  07:00:00,27.2062652248,12.2696987169,0.0,2.36688284745,1.91011974705,2.3935639134,285.68781274,285.68781274
 12/22  08:00:00,30.6782144067,12.2696987169,0.0,1.84790887477,7.6404789882,4.7871278268,226.057755059,226.057755059
 12/22  09:00:00,41.2530626439,12.2696987169,0.0,1.50469275954,19.1011974705,8.3774736969,187.606698305,187.606698305
 12/22  10:00:00,58.3552247001,12.2696987169,0.0,0.932332925979,34.3821554469,10.7710376103,144.713356591,144.713356591
 12/22  11:00:00,58.2563163632,12.2696987169,0.0,0.833424589044,34.3821554469,10.7710376103,125.185669212,125.185669212
 12/22  12:00:00,57.8834517426,12.2696987169,0.0,0.460559968502,34.3821554469,10.7710376103,102.275137073,102.275137073
 12/22  13:00:00,57.9894211595,12.2696987169,0.0,0.566529385348,34.3821554469,10.7710376103,95.7305821947,95.7305821947
 12/22  14:00:00,57.792385396,12.2696987169,0.0,0.369493621852,34.3821554469,10.7710376103,88.5483751289,88.5483751289
 12/22  15:00:00,57.8350613994,12.2696987169,0.0,0.412169625265,34.3821554469,10.7710376103,81.8560362746,81.8560362746
 12/22  16:00:00,57.8848084273,12.2696987169,0.0,0.461916653135,34.3821554469,10.7710376103,77.3212984926,77.3212984926
 12/22  17:00:00,63.5557248086,12.2696987169,0.0,0.622166367776,34.3821554469,10.7710376103,81.3823017052,81.3823017052
 12/22  18:00:00,66.4146135256,12.2696987169,0.0,0.72572175149,34.3821554469,10.7710376103,85.9816307468,85.9816307468
 12/22  19:00:00,53.8016589955,12.2696987169,0.0,0.770267660431,22.9214369646,9.5742556536,90.5344891139,90.5344891139
 12/22  20:00:00,53.8227598509,12.2696987169,0.0,0.791368515807,22.9214369646,9.5742556536,93.8461223217,93.8461223217
 12/22  21:00:00,48.8070038559,12.2696987169,0.0,0.792633971559,19.1011974705,8.3774736969,94.5045557219,94.5045557219
 12/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  03:00:00,11.9730780415,0.00178535937755,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  04:00:00,11.9976986917,0.0107121562653,0.0,0.0156938533113,1.91011974705,1.79517293505,0.0,0.0
 12/23  05:00:00,12.0309678887,0.0107121562653,0.0,0.0489630503226,1.91011974705,1.79517293505,0.0,0.0
 12/23  06:00:00,12.101256606,0.0472546371753,0.0,0.082709286683,1.91011974705,1.79517293505,1.10703929589,1.10703929589
 12/23  07:00:00,25.8876415976,12.2696987169,0.0,1.64665019857,1.91011974705,1.79517293505,190.724598013,190.724598013
 12/23  08:00:00,25.0359603896,12.2696987169,0.0,1.22267630852,3.8202394941,3.5903458701,149.754544432,149.754544432
 12/23  09:00:00,30.5540174029,12.2696987169,0.0,0.839690420217,11.4607184823,5.9839097835,130.600924534,130.600924534
 12/23  10:00:00,45.2204832742,12.2696987169,0.0,0.455091939083,22.9214369646,9.5742556536,101.800782041,101.800782041
 12/23  11:00:00,57.8296812428,12.2696987169,0.0,0.406789468673,34.3821554469,10.7710376103,86.5943747654,86.5943747654
 12/23  12:00:00,57.4959064919,12.2661279982,0.0,0.0765854364989,34.3821554469,10.7710376103,72.7740586373,72.7740586373
 12/23  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,62.2274677648,62.2274677648
 12/23  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,58.4950775174,58.4950775174
 12/23  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,58.1471980389,58.1471980389
 12/23  16:00:00,57.4734534092,12.2643426388,0.0,0.0559177132539,34.3821554469,10.7710376103,58.4017805056,58.4017805056
 12/23  17:00:00,63.2840429248,12.2696987169,0.0,0.350484483968,34.3821554469,10.7710376103,62.8866796514,62.8866796514
 12/23  18:00:00,66.1825196974,12.2696987169,0.0,0.493627923318,34.3821554469,10.7710376103,70.592635032,70.592635032
 12/23  19:00:00,48.5858379087,12.2696987169,0.0,0.571468024334,19.1011974705,8.3774736969,83.6626195893,83.6626195893
 12/23  20:00:00,38.5889358205,12.2696987169,0.0,0.608608837809,11.4607184823,5.9839097835,88.651475809,88.651475809
 12/23  21:00:00,38.6283463802,12.2696987169,0.0,0.648019397476,11.4607184823,5.9839097835,92.215939657,92.215939657
 12/23  22:00:00,28.6679152394,12.2696987169,0.0,0.721631158302,3.8202394941,3.5903458701,105.043038042,105.043038042
 12/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  07:00:00,11.9840309856,0.00714143751018,0.0,0.00559686603312,1.91011974705,1.79517293505,0.0,0.0
 12/24  08:00:00,7.86453598354,0.00892679688773,0.0,0.0173165045517,1.91011974705,1.79517293505,0.0,0.0
 12/24  09:00:00,21.0631535463,12.2696987169,0.0,1.38286946518,3.8202394941,3.5903458701,190.650975776,190.650975776
 12/24  10:00:00,20.6702030956,12.2696987169,0.0,0.98991901451,3.8202394941,3.5903458701,147.824888391,147.824888391
 12/24  11:00:00,35.2904617526,12.2696987169,0.0,0.559113319103,15.2809579764,7.1806917402,125.986372323,125.986372323
 12/24  12:00:00,35.4045076412,12.2696987169,0.0,0.673159207677,15.2809579764,7.1806917402,118.3153507,118.3153507
 12/24  13:00:00,45.4750637031,12.2696987169,0.0,0.709672367992,22.9214369646,9.5742556536,102.568338939,102.568338939
 12/24  14:00:00,45.2988361645,12.2696987169,0.0,0.533444829353,22.9214369646,9.5742556536,95.9487562368,95.9487562368
 12/24  15:00:00,45.2784434612,12.2696987169,0.0,0.513052126052,22.9214369646,9.5742556536,93.0798938654,93.0798938654
 12/24  16:00:00,45.3586246154,12.2696987169,0.0,0.593233280243,22.9214369646,9.5742556536,91.775065461,91.775065461
 12/24  17:00:00,50.9765228431,12.2696987169,0.0,0.700464841355,22.9214369646,9.5742556536,94.3944070526,94.3944070526
 12/24  18:00:00,43.401149291,12.2696987169,0.0,0.403800857461,15.2809579764,7.1806917402,118.80906126,118.80906126
 12/24  19:00:00,33.4207075709,12.2696987169,0.0,0.45740203903,7.6404789882,4.7871278268,128.681406115,128.681406115
 12/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  02:00:00,11.9859393862,0.00892679688773,0.0,0.00571990717981,1.91011974705,1.79517293505,0.0,0.0
 12/25  03:00:00,12.0137760381,0.0107121562653,0.0,0.0317711997147,1.91011974705,1.79517293505,0.0,0.0
 12/25  04:00:00,12.057595745,0.0338321504541,0.0,0.0524709124115,1.91011974705,1.79517293505,0.698479947318,0.698479947318
 12/25  05:00:00,12.0760074811,0.0362302885594,0.0,0.0684845104311,1.91011974705,1.79517293505,0.771235824864,0.771235824864
 12/25  06:00:00,12.1257303111,0.0701551989779,0.0,0.0842824300328,1.91011974705,1.79517293505,1.80819861829,1.80819861829
 12/25  07:00:00,12.1104236295,0.0512415437945,0.0,0.0878894035965,1.91011974705,1.79517293505,1.22516602473,1.22516602473
 12/25  08:00:00,7.97458338124,0.0570064986116,0.0,0.0792842005278,1.91011974705,1.79517293505,1.41104483129,1.41104483129
 12/25  09:00:00,21.1534461295,12.2696987169,0.0,1.47316204837,3.8202394941,3.5903458701,196.53439796,196.53439796
 12/25  10:00:00,20.818775031,12.2696987169,0.0,1.13849094989,3.8202394941,3.5903458701,152.67718392,152.67718392
 12/25  11:00:00,35.7697797701,12.2696987169,0.0,1.0384313366,15.2809579764,7.1806917402,134.287020996,134.287020996
 12/25  12:00:00,35.7038781488,12.2696987169,0.0,0.972529715286,15.2809579764,7.1806917402,127.375425118,127.375425118
 12/25  13:00:00,45.5728032643,12.2696987169,0.0,0.807411929158,22.9214369646,9.5742556536,109.060557716,109.060557716
 12/25  14:00:00,45.5031216988,12.2696987169,0.0,0.737730363724,22.9214369646,9.5742556536,101.843150166,101.843150166
 12/25  15:00:00,45.2275410188,12.2696987169,0.0,0.462149683667,22.9214369646,9.5742556536,95.4718692458,95.4718692458
 12/25  16:00:00,45.1468449333,12.2696987169,0.0,0.381453598185,22.9214369646,9.5742556536,91.9406551722,91.9406551722
 12/25  17:00:00,50.9000338485,12.2696987169,0.0,0.62397584674,22.9214369646,9.5742556536,95.5886809453,95.5886809453
 12/25  18:00:00,43.4051483743,12.2696987169,0.0,0.40779994083,15.2809579764,7.1806917402,124.141556607,124.141556607
 12/25  19:00:00,33.4457864526,12.2696987169,0.0,0.482480920728,7.6404789882,4.7871278268,132.581456305,132.581456305
 12/25  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/26  01:00:00,12.5733901164,0.00357071875509,0.0,0.000135737221085,1.91011974705,2.3935639134,0.0,0.0
 12/26  02:00:00,12.6003150693,0.0107121562653,0.0,0.0199192525935,1.91011974705,2.3935639134,0.0,0.0
 12/26  03:00:00,12.6496410509,0.0338685812673,0.0,0.0460888091862,1.91011974705,2.3935639134,0.699038896022,0.699038896022
 12/26  04:00:00,12.6722150386,0.0367584415827,0.0,0.0657729365719,1.91011974705,2.3935639134,0.786538524401,0.786538524401
 12/26  05:00:00,12.6901919427,0.0383982473424,0.0,0.0821100349078,1.91011974705,2.3935639134,0.835763448821,0.835763448821
 12/26  06:00:00,12.7049878716,0.0404184354682,0.0,0.0948857757037,1.91011974705,2.3935639134,0.89735318932,0.89735318932
 12/26  07:00:00,26.519347599,12.2696987169,0.0,1.67996522167,1.91011974705,2.3935639134,201.876085773,201.876085773
 12/26  08:00:00,30.0678128937,12.2696987169,0.0,1.23750736177,7.6404789882,4.7871278268,155.894585158,155.894585158
 12/26  09:00:00,40.6031627733,12.2696987169,0.0,0.854792889003,19.1011974705,8.3774736969,133.851502073,133.851502073
 12/26  10:00:00,58.1053728635,12.2696987169,0.0,0.682481089425,34.3821554469,10.7710376103,111.253553317,111.253553317
 12/26  11:00:00,58.1770484515,12.2696987169,0.0,0.754156677412,34.3821554469,10.7710376103,106.05728936,106.05728936
 12/26  12:00:00,58.1975596186,12.2696987169,0.0,0.774667844477,34.3821554469,10.7710376103,97.3123509788,97.3123509788
 12/26  13:00:00,58.1973747477,12.2696987169,0.0,0.77448297362,34.3821554469,10.7710376103,94.1143870469,94.1143870469
 12/26  14:00:00,58.177482394,12.2696987169,0.0,0.754590619893,34.3821554469,10.7710376103,91.6752103081,91.6752103081
 12/26  15:00:00,58.1290383035,12.2696987169,0.0,0.706146529344,34.3821554469,10.7710376103,86.418340544,86.418340544
 12/26  16:00:00,57.980125595,12.2696987169,0.0,0.557233820875,34.3821554469,10.7710376103,81.7577037995,81.7577037995
 12/26  17:00:00,63.5987113741,12.2696987169,0.0,0.66515293327,34.3821554469,10.7710376103,86.6000459888,86.6000459888
 12/26  18:00:00,66.4485576787,12.2696987169,0.0,0.759665904548,34.3821554469,10.7710376103,91.7346021428,91.7346021428
 12/26  19:00:00,53.834655015,12.2696987169,0.0,0.803263679906,22.9214369646,9.5742556536,96.2987348734,96.2987348734
 12/26  20:00:00,53.8843858555,12.2696987169,0.0,0.852994520378,22.9214369646,9.5742556536,103.036976,103.036976
 12/26  21:00:00,48.8899347661,12.2696987169,0.0,0.875564881784,19.1011974705,8.3774736969,106.296039569,106.296039569
 12/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  03:00:00,12.5977286724,0.00892679688773,0.0,0.0191182151087,1.91011974705,2.3935639134,0.0,0.0
 12/27  04:00:00,12.6795497167,0.0364151922132,0.0,0.0734508640685,1.91011974705,2.3935639134,0.775873479928,0.775873479928
 12/27  05:00:00,12.7547124149,0.0788232115315,0.0,0.106205542924,1.91011974705,2.3935639134,2.06550152925,2.06550152925
 12/27  06:00:00,12.7742753054,0.0796101343849,0.0,0.124981510581,1.91011974705,2.3935639134,2.090175674,2.090175674
 12/27  07:00:00,26.6028306481,12.2696987169,0.0,1.76344827073,1.91011974705,2.3935639134,210.18163125,210.18163125
 12/27  08:00:00,30.1899020325,12.2696987169,0.0,1.35959650057,7.6404789882,4.7871278268,169.51697507,169.51697507
 12/27  09:00:00,40.7052304683,12.2696987169,0.0,0.95686058396,19.1011974705,8.3774736969,147.322581752,147.322581752
 12/27  10:00:00,57.8292599728,12.2696987169,0.0,0.406368198671,34.3821554469,10.7710376103,109.600587203,109.600587203
 12/27  11:00:00,57.4463345482,12.2643426388,0.0,0.0287988521666,34.3821554469,10.7710376103,90.1409579084,90.1409579084
 12/27  12:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,73.1966421845,73.1966421845
 12/27  13:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,62.0091259657,62.0091259657
 12/27  14:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,55.8568450909,55.8568450909
 12/27  15:00:00,57.4121796179,12.2589865607,0.0,0.0,34.3821554469,10.7710376103,57.6956375625,57.6956375625
 12/27  16:00:00,57.4699588964,12.2661279982,0.0,0.0506378410689,34.3821554469,10.7710376103,60.0258968797,60.0258968797
 12/27  17:00:00,61.9259322113,12.2696987169,0.0,0.370040437227,34.3821554469,10.7710376103,69.609253086,69.609253086
 12/27  18:00:00,66.2160081587,12.2696987169,0.0,0.527116384546,34.3821554469,10.7710376103,77.7927421455,77.7927421455
 12/27  19:00:00,53.6050890237,12.2696987169,0.0,0.573697688567,22.9214369646,9.5742556536,82.4843611748,82.4843611748
 12/27  20:00:00,53.6617333313,12.2696987169,0.0,0.630341996216,22.9214369646,9.5742556536,89.6235680072,89.6235680072
 12/27  21:00:00,48.6768665598,12.2696987169,0.0,0.662496675457,19.1011974705,8.3774736969,93.3436595216,93.3436595216
 12/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  07:00:00,26.3635141135,12.2696987169,0.0,1.52413173613,1.91011974705,2.3935639134,185.14055713,185.14055713
 12/28  08:00:00,29.9629983296,12.2696987169,0.0,1.13269279766,7.6404789882,4.7871278268,142.017481307,142.017481307
 12/28  09:00:00,40.7467291939,12.2696987169,0.0,0.998359309586,19.1011974705,8.3774736969,124.864818915,124.864818915
 12/28  10:00:00,58.2908058591,12.2696987169,0.0,0.867914085018,34.3821554469,10.7710376103,103.85388594,103.85388594
 12/28  11:00:00,58.2184923181,12.2696987169,0.0,0.795600543995,34.3821554469,10.7710376103,98.0020034812,98.0020034812
 12/28  12:00:00,58.1562418759,12.2696987169,0.0,0.733350101748,34.3821554469,10.7710376103,89.609036145,89.609036145
 12/28  13:00:00,58.1486472677,12.2696987169,0.0,0.72575549355,34.3821554469,10.7710376103,87.1395734928,87.1395734928
 12/28  14:00:00,58.1080556407,12.2696987169,0.0,0.685163866601,34.3821554469,10.7710376103,84.8009660688,84.8009660688
 12/28  15:00:00,57.8652576668,12.2696987169,0.0,0.442365892676,34.3821554469,10.7710376103,80.4709700844,80.4709700844
 12/28  16:00:00,57.7422507321,12.2696987169,0.0,0.319358958021,34.3821554469,10.7710376103,75.2934429957,75.2934429957
 12/28  17:00:00,62.0961928049,12.2696987169,0.0,0.540301030739,34.3821554469,10.7710376103,78.8486628117,78.8486628117
 12/28  18:00:00,66.3560231447,12.2696987169,0.0,0.667131370559,34.3821554469,10.7710376103,84.2426923833,84.2426923833
 12/28  19:00:00,53.7509292795,12.2696987169,0.0,0.719537944348,22.9214369646,9.5742556536,88.6418995298,88.6418995298
 12/28  20:00:00,53.8068423703,12.2696987169,0.0,0.775451035154,22.9214369646,9.5742556536,95.3810357503,95.3810357503
 12/28  21:00:00,48.8141690484,12.2696987169,0.0,0.799799164121,19.1011974705,8.3774736969,98.6508400533,98.6508400533
 12/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  04:00:00,12.5917513448,0.00892679688773,0.0,0.0131408874999,1.91011974705,2.3935639134,0.0,0.0
 12/29  05:00:00,12.6432905607,0.0321858413341,0.0,0.0414210589217,1.91011974705,2.3935639134,0.648229222726,0.648229222726
 12/29  06:00:00,12.6616682919,0.0343552842479,0.0,0.0576293472186,1.91011974705,2.3935639134,0.713506425571,0.713506425571
 12/29  07:00:00,26.4625795126,12.2696987169,0.0,1.62319713523,1.91011974705,2.3935639134,190.48132045,190.48132045
 12/29  08:00:00,30.0187635361,12.2696987169,0.0,1.18845800415,7.6404789882,4.7871278268,145.453395448,145.453395448
 12/29  09:00:00,40.6586793934,12.2696987169,0.0,0.910309509089,19.1011974705,8.3774736969,125.951011709,125.951011709
 12/29  10:00:00,58.270459959,12.2696987169,0.0,0.847568184906,34.3821554469,10.7710376103,105.389592542,105.389592542
 12/29  11:00:00,58.2308443644,12.2696987169,0.0,0.807952590305,34.3821554469,10.7710376103,96.2617188636,96.2617188636
 12/29  12:00:00,58.1651203345,12.2696987169,0.0,0.742228560419,34.3821554469,10.7710376103,88.256560038,88.256560038
 12/29  13:00:00,58.1622046764,12.2696987169,0.0,0.739312902238,34.3821554469,10.7710376103,87.7690986734,87.7690986734
 12/29  14:00:00,58.1181050079,12.2696987169,0.0,0.695213233822,34.3821554469,10.7710376103,85.0162955314,85.0162955314
 12/29  15:00:00,58.131481585,12.2696987169,0.0,0.708589810903,34.3821554469,10.7710376103,83.3522786463,83.3522786463
 12/29  16:00:00,58.1330795371,12.2696987169,0.0,0.710187762946,34.3821554469,10.7710376103,79.4860915881,79.4860915881
 12/29  17:00:00,62.2841771631,12.2696987169,0.0,0.728285388948,34.3821554469,10.7710376103,80.9864327418,80.9864327418
 12/29  18:00:00,66.445251078,12.2696987169,0.0,0.756359303882,34.3821554469,10.7710376103,85.610535489,85.610535489
 12/29  19:00:00,53.8112060629,12.2696987169,0.0,0.779814727812,22.9214369646,9.5742556536,90.1520477587,90.1520477587
 12/29  20:00:00,53.8569418456,12.2696987169,0.0,0.825550510506,22.9214369646,9.5742556536,97.0099732015,97.0099732015
 12/29  21:00:00,48.8590222612,12.2696987169,0.0,0.844652376925,19.1011974705,8.3774736969,100.319189565,100.319189565
 12/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  03:00:00,11.999743835,0.0107121562653,0.0,0.0177389966333,1.91011974705,1.79517293505,0.0,0.0
 12/30  04:00:00,12.0530327857,0.0276350981056,0.0,0.0541050055097,1.91011974705,1.79517293505,0.512345485891,0.512345485891
 12/30  05:00:00,12.090896611,0.0424194372113,0.0,0.077184491644,1.91011974705,1.79517293505,0.955548898633,0.955548898633
 12/30  06:00:00,12.1139673778,0.0463003644215,0.0,0.0963743312605,1.91011974705,1.79517293505,1.08217464789,1.08217464789
 12/30  07:00:00,25.915111407,12.2696987169,0.0,1.674120008,1.91011974705,1.79517293505,192.562162302,192.562162302
 12/30  08:00:00,25.0521868251,12.2696987169,0.0,1.238902744,3.8202394941,3.5903458701,149.008959259,149.008959259
 12/30  09:00:00,30.6111014059,12.2696987169,0.0,0.896774423183,11.4607184823,5.9839097835,131.332905019,131.332905019
 12/30  10:00:00,45.5375993145,12.2696987169,0.0,0.772207979403,22.9214369646,9.5742556536,111.041003358,111.041003358
 12/30  11:00:00,58.1983399309,12.2696987169,0.0,0.775448156737,34.3821554469,10.7710376103,95.641396155,95.641396155
 12/30  12:00:00,58.1678774917,12.2696987169,0.0,0.744985717569,34.3821554469,10.7710376103,83.5376925319,83.5376925319
 12/30  13:00:00,58.1514030099,12.2696987169,0.0,0.728511235794,34.3821554469,10.7710376103,80.3413160599,80.3413160599
 12/30  14:00:00,58.1365222969,12.2696987169,0.0,0.713630522803,34.3821554469,10.7710376103,78.1367573777,78.1367573777
 12/30  15:00:00,58.1228938,12.2696987169,0.0,0.700002025893,34.3821554469,10.7710376103,76.44467868,76.44467868
 12/30  16:00:00,58.0880389144,12.2696987169,0.0,0.665147140288,34.3821554469,10.7710376103,74.8275981096,74.8275981096
 12/30  17:00:00,62.2398298849,12.2696987169,0.0,0.683938110828,34.3821554469,10.7710376103,74.0743169486,74.0743169486
 12/30  18:00:00,66.4127324527,12.2696987169,0.0,0.723840678604,34.3821554469,10.7710376103,78.8349124155,78.8349124155
 12/30  19:00:00,48.8176479388,12.2696987169,0.0,0.803278054452,19.1011974705,8.3774736969,95.2970603399,95.2970603399
 12/30  20:00:00,38.844235863,12.2696987169,0.0,0.86390888033,11.4607184823,5.9839097835,105.420689074,105.420689074
 12/30  21:00:00,38.8868907396,12.2696987169,0.0,0.906563756913,11.4607184823,5.9839097835,110.209020773,110.209020773
 12/30  22:00:00,28.8935199387,12.2696987169,0.0,0.947235857633,3.8202394941,3.5903458701,118.700207227,118.700207227
 12/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  03:00:00,11.990492246,0.00892679688773,0.0,0.010272767048,1.91011974705,1.79517293505,0.0,0.0
 12/31  04:00:00,12.0279514841,0.0107121562653,0.0,0.0459466456851,1.91011974705,1.79517293505,0.0,0.0
 12/31  05:00:00,12.0883661825,0.0449572227947,0.0,0.0721162776024,1.91011974705,1.79517293505,1.03643896973,1.03643896973
 12/31  06:00:00,12.1092645854,0.0456390195658,0.0,0.0923328837505,1.91011974705,1.79517293505,1.05317778971,1.05317778971
 12/31  07:00:00,12.1514571977,0.0724281238901,0.0,0.107736391678,1.91011974705,1.79517293505,1.87417266375,1.87417266375
 12/31  08:00:00,8.00847998028,0.0676873985326,0.0,0.102499899644,1.91011974705,1.79517293505,1.73543836678,1.73543836678
 12/31  09:00:00,21.1584829648,12.2696987169,0.0,1.47819888372,3.8202394941,3.5903458701,191.672144441,191.672144441
 12/31  10:00:00,20.8150883502,12.2696987169,0.0,1.13480426912,3.8202394941,3.5903458701,149.572987942,149.572987942
 12/31  11:00:00,35.7976072573,12.2696987169,0.0,1.06625882383,15.2809579764,7.1806917402,132.381564058,132.381564058
 12/31  12:00:00,35.7717658678,12.2696987169,0.0,1.0404174343,15.2809579764,7.1806917402,129.554016996,129.554016996
 12/31  13:00:00,45.7429612505,12.2696987169,0.0,0.977569915381,22.9214369646,9.5742556536,118.264853483,118.264853483
 12/31  14:00:00,45.6614198993,12.2696987169,0.0,0.896028564214,22.9214369646,9.5742556536,113.689128026,113.689128026
 12/31  15:00:00,45.6439398742,12.2696987169,0.0,0.878548539131,22.9214369646,9.5742556536,111.184137785,111.184137785
 12/31  16:00:00,45.5197578634,12.2696987169,0.0,0.754366528257,22.9214369646,9.5742556536,110.825250982,110.825250982
 12/31  17:00:00,49.721847828,12.2696987169,0.0,0.823456492856,22.9214369646,9.5742556536,112.484106149,112.484106149
 12/31  18:00:00,43.5244099547,12.2696987169,0.0,0.527061521207,15.2809579764,7.1806917402,140.682971527,140.682971527
 12/31  19:00:00,33.5489682387,12.2696987169,0.0,0.58566270678,7.6404789882,4.7871278268,149.171246718,149.171246718
 12/31  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  23:00:00,12.0133805687,0.019831602384,0.0,0.0222562841945,1.91011974705,1.79517293505,0.331663008274,0.331663008274
 12/31  24:00:00,12.0914267949,0.0461611232176,0.0,0.0739729895353,1.91011974705,1.79517293505,1.06802871192,1.06802871192
 01/01  01:00:00,12.2639853195,0.140356727267,0.0,0.15233591014,1.91011974705,1.79517293505,3.98693001809,3.98693001809
 01/01  02:00:00,12.4912188419,0.298452497809,0.0,0.221473661963,1.91011974705,1.79517293505,8.89360637933,8.89360637933
 01/01  03:00:00,12.5260745566,0.299685766838,0.0,0.255096107637,1.91011974705,1.79517293505,8.96358379409,8.96358379409
 01/01  04:00:00,12.6556210042,0.397080496395,0.0,0.287247825706,1.91011974705,1.79517293505,11.951840855,11.951840855
 01/01  05:00:00,12.6829528958,0.386933359412,0.0,0.324726854338,1.91011974705,1.79517293505,11.6905557965,11.6905557965
 01/01  06:00:00,12.8563650481,0.516287857159,0.0,0.368784508851,1.91011974705,1.79517293505,15.6627690849,15.6627690849
 01/01  07:00:00,12.8937012374,0.50510157624,0.0,0.417306979087,1.91011974705,1.79517293505,15.4032949042,15.4032949042
 01/01  08:00:00,9.26293205877,0.963223848266,0.0,0.461415528402,1.91011974705,1.79517293505,25.6429548204,25.6429548204
 01/01  09:00:00,22.0721776367,12.2696987169,0.0,2.39189355562,3.8202394941,3.5903458701,295.425755789,295.425755789
 01/01  10:00:00,21.4891612569,12.2696987169,0.0,1.80887717583,3.8202394941,3.5903458701,243.502736333,243.502736333
 01/01  11:00:00,36.3198182446,12.2696987169,0.0,1.58846981108,15.2809579764,7.1806917402,218.367656368,218.367656368
 01/01  12:00:00,36.2232041323,12.2696987169,0.0,1.49185569881,15.2809579764,7.1806917402,207.476763362,207.476763362
 01/01  13:00:00,46.1211175567,12.2696987169,0.0,1.35572622158,22.9214369646,9.5742556536,189.032337027,189.032337027
 01/01  14:00:00,46.0574412334,12.2696987169,0.0,1.29204989825,22.9214369646,9.5742556536,183.878319617,183.878319617
 01/01  15:00:00,46.0640957894,12.2696987169,0.0,1.29870445433,22.9214369646,9.5742556536,183.581014851,183.581014851
 01/01  16:00:00,45.9927878969,12.2696987169,0.0,1.22739656177,22.9214369646,9.5742556536,183.159884821,183.159884821
 01/01  17:00:00,50.257433669,12.2696987169,0.0,1.35904233393,22.9214369646,9.5742556536,185.934918492,185.934918492
 01/01  18:00:00,43.8645439514,12.2696987169,0.0,0.86719551791,15.2809579764,7.1806917402,232.652926483,232.652926483
 01/01  19:00:00,33.9163601792,12.2696987169,0.0,0.953054647322,7.6404789882,4.7871278268,248.775624346,248.775624346
 01/01  20:00:00,12.0610631658,0.0688994313949,0.0,0.0208710523265,1.91011974705,1.79517293505,1.98123271959,1.98123271959
 01/01  21:00:00,12.592088322,0.381996924181,0.0,0.238798715762,1.91011974705,1.79517293505,11.4828568088,11.4828568088
 01/01  22:00:00,12.8275531142,0.485146945098,0.0,0.371113486994,1.91011974705,1.79517293505,14.6553776437,14.6553776437
 01/01  23:00:00,13.0449872715,0.633157010119,0.0,0.440537579287,1.91011974705,1.79517293505,19.3711741607,19.3711741607
 01/01  24:00:00,13.4474287113,0.984322342316,0.0,0.491813686934,1.91011974705,1.79517293505,25.6961930831,25.6961930831
